Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.7,7.58
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,30.19,20.4
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,45.01,33.87
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,60.8,48.12
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,76.44,62.07
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,91.41,75.26
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,106.35,88.24
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,155.15,130.99
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,216.72,183.86
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,253.46,215.1
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,290.57,246.3
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,415.62,353.69
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,543.54,459.78
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,518.06,436.1
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,478.14,401.69
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,452.98,379.17
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,427.42,356.32
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,343.06,285.91
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,272.56,226.03
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,207.9,171.98
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,155.94,127.94
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,138.98,113.75
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,122.3,99.69
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,173.54,143.61
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,224.23,186.47
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,166.71,137.93
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,111.47,90.96
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,109.98,89.92
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,108.48,88.82
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,98.45,80.37
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,88.49,71.91
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,77.66,62.62
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,66.88,53.27
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,55.26,43.14
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,43.68,32.88
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,32.5,22.77
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,21.34,12.61
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,12.51,3.98
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.81,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.4,0.2
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,13.43,5.96
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,19.47,11.49
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,25.97,17.39
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,32.48,23.23
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,39.0,29.02
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,45.53,34.73
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,127.24,106.15
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,213.15,178.31
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,179.52,148.86
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,157.77,129.79
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,212.48,176.05
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,281.15,232.23
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,262.21,215.6
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,232.09,190.47
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,224.43,183.73
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,217.0,177.1
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,114.69,92.42
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,19.52,11.27
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,64.72,50.18
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,110.78,88.99
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,124.8,100.65
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,138.85,112.38
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,149.81,121.35
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,160.71,130.26
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,127.67,103.13
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,95.27,76.27
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,110.45,89.36
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,125.58,102.22
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,114.02,92.75
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,102.53,83.35
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,90.19,72.97
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,77.93,62.53
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,64.38,50.91
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,50.93,39.15
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,38.51,27.99
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,26.0,16.64
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,15.3,6.41
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,86.18,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,223.63,168.39
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,304.25,252.93
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,393.24,333.13
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,325.06,277.75
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,221.77,188.77
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,254.22,216.77
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,287.04,244.03
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,278.3,234.37
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,255.05,212.72
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,343.22,286.22
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,421.36,349.46
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,411.11,338.45
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,399.27,326.63
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,415.73,339.25
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,431.61,351.23
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,487.92,396.13
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,554.99,447.91
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,526.05,423.86
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,485.85,391.83
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,662.68,533.76
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,799.92,635.66
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,772.77,615.02
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,742.63,593.54
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,707.14,566.72
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,669.02,536.44
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,625.63,502.28
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,582.19,467.23
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,532.64,426.57
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,482.05,383.94
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,426.42,336.35
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,371.2,287.8
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,313.78,236.51
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,257.87,185.74
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,198.99,133.84
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,144.68,87.77
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,90.86,47.83
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,45.07,22.58
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,21.17,11.09
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,114.82,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,280.3,213.13
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,363.52,304.78
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,454.16,387.44
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,521.81,446.86
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,591.61,504.99
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,645.7,547.67
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,693.32,583.2
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,736.67,613.51
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,778.28,641.65
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,810.81,662.92
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,840.6,681.84
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,862.86,695.39
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,881.74,706.49
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,892.94,713.0
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,900.45,717.03
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,899.57,713.91
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,894.88,708.33
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,885.46,700.88
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,872.3,690.97
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,852.14,675.36
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,828.49,657.44
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,799.44,636.9
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,767.26,614.07
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,729.43,586.99
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,689.07,555.94
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,643.83,520.34
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,596.72,482.42
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,544.92,439.81
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,492.37,395.38
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,436.4,347.28
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,380.06,297.48
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,320.35,243.44
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,262.61,190.44
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,202.86,137.29
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,147.62,89.93
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,92.69,48.89
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,46.53,23.21
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,21.57,11.82
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,14.3,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,83.75,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,218.27,165.29
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,299.23,251.37
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,388.73,332.95
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,455.81,392.91
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,525.8,452.83
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,581.2,499.07
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,636.93,543.13
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,676.6,571.97
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,719.43,602.58
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,753.38,626.77
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,784.95,648.89
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,808.43,663.52
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,828.93,675.89
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,841.27,682.61
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,850.25,687.02
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,856.77,688.54
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,853.41,683.05
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,844.1,674.75
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,831.31,664.15
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,739.12,595.35
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,635.03,512.62
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,599.8,485.55
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,564.58,457.77
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,481.52,391.08
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,405.51,329.36
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,344.16,279.97
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,282.4,229.76
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,287.72,234.53
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,283.92,231.14
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,253.97,206.38
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,224.99,182.16
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,192.36,154.36
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,161.16,127.57
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,129.92,100.96
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,100.44,75.93
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,71.34,52.19
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,45.71,31.88
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,27.82,17.03
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,55.64,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,158.8,117.2
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,233.21,192.9
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,316.71,268.32
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,379.83,324.14
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,446.29,380.76
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,252.56,217.88
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,25.05,16.36
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,338.17,292.5
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,651.32,545.03
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,371.84,315.9
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,57.68,44.16
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,75.43,59.44
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,93.78,74.8
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,84.85,67.09
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,76.39,59.82
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,107.23,85.69
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,138.83,111.82
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,140.59,113.17
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,142.38,114.61
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,88.14,69.14
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,36.28,25.29
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,105.92,84.15
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,178.08,143.97
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,128.38,102.8
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,80.12,62.53
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,144.76,117.16
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,213.75,174.31
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,228.86,186.99
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,240.48,196.53
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,252.86,205.8
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,255.47,205.53
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,217.43,172.97
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,181.48,142.43
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,162.11,122.29
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,134.51,94.8
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,91.2,60.96
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,55.08,36.03
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,30.42,19.35
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,16.28,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,91.82,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,236.48,174.51
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,318.02,261.08
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,408.29,342.08
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,476.0,401.32
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,542.36,457.19
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,400.57,338.83
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,201.49,167.72
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,479.36,403.82
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,744.68,607.63
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,777.87,626.16
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,801.77,639.39
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,825.9,652.99
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,847.06,664.32
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,859.56,671.5
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,868.56,676.38
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,871.51,676.21
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,870.8,673.63
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,863.26,666.72
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,852.06,657.47
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,835.31,644.81
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,814.97,629.78
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,787.41,610.65
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,756.73,589.3
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,721.26,564.45
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,683.05,536.17
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,639.49,503.26
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,593.97,468.04
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,543.61,427.46
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,492.23,385.01
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,436.96,338.33
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,381.75,290.46
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,323.33,239.24
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,265.69,187.95
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,206.92,137.01
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,152.27,90.97
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,96.97,49.84
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,49.84,23.05
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,21.21,11.74
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,14.01,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,44.86,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,132.75,96.38
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,174.29,142.15
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,230.15,192.62
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,275.99,233.02
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,323.01,273.0
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,365.25,308.36
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,408.43,343.56
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,576.6,479.93
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,733.9,598.49
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,768.46,621.47
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,800.6,643.32
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,659.27,533.23
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,496.67,400.19
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,582.96,469.41
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,683.46,545.83
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,495.71,396.86
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,298.01,236.01
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,242.13,191.76
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,200.18,157.79
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,261.93,207.29
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,314.12,248.16
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,559.2,445.98
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,749.01,589.33
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,596.32,469.97
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,443.25,349.0
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,319.56,253.03
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,203.33,160.33
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,374.53,298.62
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,489.43,383.28
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,434.26,336.09
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,379.54,289.12
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,322.29,238.86
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,266.41,189.11
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,207.92,139.22
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,153.94,94.28
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,98.37,52.55
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,52.2,25.37
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,26.6,16.29
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,24.53,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,91.7,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,236.15,177.33
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,319.23,268.02
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,411.12,353.76
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,482.49,419.07
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,552.76,481.29
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,609.69,530.37
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,666.61,576.91
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,712.96,612.76
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,757.9,646.73
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,792.59,671.76
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,824.71,694.47
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,841.18,704.67
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,861.3,717.8
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,874.13,726.43
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,883.44,732.47
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,885.18,732.83
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,883.26,730.56
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,875.43,723.93
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,863.94,714.68
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,757.53,630.29
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,639.5,531.3
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,714.7,595.14
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,764.68,635.68
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,596.45,497.41
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,429.23,356.24
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,530.61,444.12
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,598.8,501.37
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,549.36,458.2
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,497.38,412.33
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,370.72,305.84
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,264.05,217.15
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,227.47,184.62
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,192.3,152.97
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,155.23,119.92
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,119.82,88.71
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,84.83,59.72
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,53.32,35.88
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,30.86,20.77
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,18.87,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,10.01,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,96.47,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,246.73,187.79
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,330.56,279.31
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,423.15,364.43
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,493.34,427.64
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,561.67,486.9
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,619.14,533.97
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,676.53,578.03
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,722.68,611.79
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,767.26,643.47
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,801.79,666.14
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,833.71,686.37
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,858.03,700.92
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,872.2,707.89
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,884.53,714.45
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,893.33,718.46
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,895.04,716.63
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,893.06,712.36
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,884.82,705.07
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,872.93,695.39
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,853.92,679.57
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,831.49,661.55
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,803.12,640.6
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,771.71,617.55
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,734.7,589.85
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,695.24,558.62
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,653.42,527.23
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,606.85,491.39
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,556.12,450.42
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,504.42,407.43
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,448.06,359.9
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,392.08,311.15
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,333.03,258.3
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,276.08,206.25
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,216.37,152.53
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,159.49,102.69
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,104.5,59.65
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,58.07,30.67
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,29.74,20.13
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,27.55,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,86.77,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,225.28,170.08
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,308.26,257.57
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,400.25,339.97
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,351.64,301.17
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,280.39,240.46
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,318.66,273.23
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,357.51,304.95
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,396.28,335.29
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,435.03,364.8
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,626.54,519.39
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,806.59,651.17
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,829.96,663.39
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,850.2,675.21
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,863.29,681.34
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,872.95,685.18
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,703.92,560.57
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,510.75,409.28
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,500.67,402.51
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,489.99,393.79
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,472.25,379.29
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,454.37,364.74
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,436.69,351.07
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,418.89,337.25
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,334.04,269.9
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,262.37,212.05
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,372.42,303.31
