Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,124.46,54.7
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,253.16,199.58
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,336.46,274.92
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,427.73,353.04
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,500.74,413.33
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,577.22,473.8
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,635.04,518.24
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,689.16,558.05
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,478.57,391.14
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,194.98,155.4
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,290.51,233.63
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,389.73,311.93
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,431.92,344.27
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,474.19,376.54
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,713.76,567.38
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,923.93,721.29
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,926.59,721.28
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,925.48,719.91
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,919.56,716.06
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,909.92,709.68
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,892.8,697.1
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,872.17,682.03
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,845.88,663.74
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,816.4,643.07
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,780.71,617.7
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,742.45,590.25
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,701.7,558.94
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,655.66,522.55
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,604.3,481.29
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,552.2,438.56
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,496.19,392.23
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,440.32,344.84
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,379.92,292.36
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,320.64,240.1
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,261.23,187.88
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,205.6,139.26
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,148.93,92.94
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,99.81,57.24
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,53.22,31.2
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,33.13,22.44
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,16.0,4.62
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,148.33,74.45
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,307.08,246.87
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,385.84,320.66
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,478.66,401.53
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,549.24,461.5
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,622.0,520.52
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,680.06,565.59
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,737.82,609.37
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,785.1,644.48
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,823.67,672.51
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,860.21,696.75
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,894.04,718.64
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,919.45,734.07
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,941.39,746.94
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,956.31,756.17
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,967.44,762.81
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,970.67,762.76
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,969.93,760.07
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,962.76,753.83
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,951.64,744.97
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,933.95,731.89
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,912.5,716.28
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,885.25,696.31
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,854.55,673.94
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,817.96,647.57
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,778.46,619.02
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,733.53,585.3
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,686.32,547.87
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,634.51,506.41
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,581.23,462.85
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,524.07,415.32
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,466.33,366.25
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,404.64,312.38
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,344.01,258.25
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,280.87,202.41
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,220.75,149.1
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,159.37,97.64
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,104.31,56.56
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,49.8,26.24
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,28.27,19.05
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,18.83,7.55
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,152.9,85.59
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,310.07,256.81
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,394.0,337.59
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,484.58,420.19
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,557.95,485.39
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,633.92,549.67
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,691.37,594.42
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,748.36,637.31
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,789.29,666.48
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,834.83,698.67
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,870.79,722.85
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,903.91,744.56
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,928.97,760.31
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,950.53,773.44
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,965.31,781.24
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,976.22,786.3
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,978.4,785.47
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,976.53,781.94
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,969.34,775.48
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,958.15,766.31
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,939.61,751.27
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,917.3,733.69
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,889.82,713.51
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,858.87,690.83
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,822.5,664.15
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,783.18,635.21
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,738.17,601.62
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,690.8,563.73
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,639.13,521.78
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,586.05,477.66
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,528.62,429.44
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,470.65,379.29
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,408.65,323.82
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,347.91,268.13
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,284.46,209.87
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,223.77,154.3
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,162.37,101.13
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,106.73,58.34
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,53.33,28.6
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,29.79,20.8
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,18.73,8.31
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,11.44,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,157.61,94.34
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,326.02,266.95
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,409.0,342.78
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,498.26,419.19
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,567.82,476.27
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,639.28,531.29
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,697.03,573.18
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,754.29,613.4
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,794.77,640.78
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,839.68,671.03
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,876.1,694.71
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,909.68,716.25
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,935.21,732.06
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,957.25,745.52
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,971.9,754.18
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,982.68,760.4
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,983.03,758.88
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,979.27,754.85
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,972.97,749.53
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,962.68,741.68
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,945.75,728.73
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,924.95,713.34
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,898.34,694.33
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,868.2,672.99
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,831.77,647.82
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,792.19,620.39
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,747.01,588.7
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,699.46,552.72
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,645.33,510.92
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,590.36,467.43
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,532.93,421.11
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,474.27,372.4
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,412.05,319.03
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,350.79,265.03
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,287.22,208.89
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,226.62,155.01
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,165.22,102.97
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,109.63,60.67
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,53.89,28.7
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,29.83,20.84
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,20.48,10.12
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,56.62,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,180.8,114.38
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,300.22,247.19
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,382.05,323.35
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,471.15,401.81
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,538.76,458.71
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,604.17,511.27
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,662.69,556.23
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,721.0,599.64
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,767.72,633.11
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,812.59,665.51
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,849.14,689.35
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,883.02,710.89
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,908.31,726.31
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,922.73,733.85
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,938.2,743.3
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,950.06,750.24
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,953.82,750.12
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,953.76,747.72
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,947.3,742.38
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,937.04,734.57
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,920.03,722.13
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,899.42,707.29
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,775.95,616.8
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,645.71,514.56
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,668.96,535.7
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,685.77,550.45
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,689.19,553.63
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,681.82,548.04
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,627.55,504.7
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,572.95,460.4
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,516.65,414.3
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,460.29,366.77
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,400.22,314.45
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,340.16,261.01
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,278.45,206.3
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,220.2,154.44
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,161.21,104.29
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,108.84,64.14
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,59.23,35.01
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,35.24,25.67
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,23.17,12.64
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,12.39,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,67.4,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,193.95,128.36
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,313.9,260.4
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,396.22,338.75
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,481.08,416.39
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,551.64,478.4
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,624.36,539.39
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,683.46,586.21
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,742.27,631.54
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,791.11,668.06
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,831.43,697.27
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,868.53,722.99
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,902.87,746.27
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,929.57,763.49
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,952.95,778.14
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,968.16,787.89
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,979.54,794.88
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,983.68,795.34
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,983.82,793.0
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,977.11,786.81
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,966.4,777.83
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,948.86,764.21
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,927.48,747.9
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,900.31,727.16
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,869.6,703.89
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,833.46,676.58
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,794.21,646.93
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,749.68,613.18
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,702.7,575.14
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,649.06,530.87
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,594.41,484.92
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,536.58,436.06
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,477.98,385.23
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,416.27,329.96
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,355.24,274.04
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,291.89,216.29
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,231.25,160.93
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,169.1,106.6
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,112.05,61.84
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,57.83,30.67
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,31.32,22.34
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,20.22,10.72
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,13.34,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,53.55,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,179.75,123.76
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,297.14,247.14
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,380.17,323.68
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,470.32,402.65
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,544.24,465.13
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,617.05,524.01
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,675.93,568.92
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,734.55,612.39
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,783.94,646.82
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,831.78,679.37
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,868.65,704.55
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,895.41,722.23
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,922.11,738.9
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,945.51,753.1
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,960.49,761.91
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,971.71,768.18
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,974.37,768.46
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,973.09,766.14
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,966.51,759.49
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,956.04,750.27
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,939.48,736.9
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,919.12,721.01
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,891.63,700.88
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,860.75,678.42
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,825.41,651.78
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,786.97,622.94
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,742.04,589.92
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,694.83,552.82
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,643.21,511.66
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,590.15,468.53
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,532.94,421.68
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,475.02,373.03
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,413.6,319.68
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,353.0,265.83
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,289.87,210.36
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,229.54,156.9
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,168.64,105.26
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,113.37,62.91
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,57.26,29.86
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,30.25,21.06
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,21.47,11.78
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,14.3,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,182.38,128.61
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,340.9,282.4
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,421.78,358.46
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,508.54,436.37
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,576.48,495.1
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,646.17,551.72
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,642.43,546.47
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,625.69,530.61
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,649.53,547.55
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,669.0,560.3
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,689.11,574.59
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,712.14,590.83
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,741.14,611.22
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,773.32,633.64
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,882.16,714.37
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,985.81,788.6
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,987.62,787.61
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,985.34,784.37
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,979.13,779.35
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,968.89,771.59
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,952.52,758.34
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,932.22,742.39
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,904.93,722.32
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,874.08,699.71
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,838.57,673.87
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,799.77,645.5
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,754.3,611.74
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,706.36,574.13
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,655.15,532.64
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,601.96,488.53
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,544.06,440.01
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,485.39,389.4
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,423.68,334.25
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,362.24,277.99
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,298.29,219.65
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,236.46,162.98
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,171.24,105.68
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,112.6,59.39
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,56.37,26.91
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,27.11,18.5
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,20.29,11.2
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,105.6,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,228.18,165.46
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,342.48,283.46
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,422.3,356.78
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,508.01,431.05
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,574.71,486.25
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,643.1,538.63
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,693.5,575.19
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,749.15,614.69
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,794.64,645.67
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,838.17,674.86
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,873.7,698.35
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,906.34,719.6
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,930.38,734.57
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,950.88,747.09
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,965.9,755.39
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,977.04,761.1
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,976.71,758.88
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,972.29,754.04
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,965.34,748.7
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,954.45,740.78
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,938.12,727.75
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,917.97,712.22
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,890.81,692.89
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,860.2,671.18
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,824.07,645.53
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,784.92,617.63
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,741.04,585.9
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,694.78,550.42
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,642.99,509.74
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,589.87,467.08
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,532.69,420.36
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,475.01,372.08
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,413.48,318.9
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,353.0,265.3
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,290.37,210.15
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,230.29,156.79
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,169.41,104.85
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,113.45,61.56
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,59.61,30.34
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,30.8,21.54
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,20.75,11.59
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,12.92,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,96.25,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,223.34,164.15
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,328.46,269.88
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,408.63,342.62
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,494.69,416.89
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,562.54,472.56
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,632.24,526.16
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,689.34,567.84
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,746.04,608.03
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,785.76,634.87
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,830.08,664.71
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,866.94,687.92
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,901.03,708.86
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,925.58,721.8
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,946.7,732.31
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,961.95,739.81
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,973.41,744.8
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,976.76,744.38
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,976.14,741.5
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,969.62,736.6
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,959.14,729.22
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,941.7,715.9
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,920.49,700.2
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,893.72,681.8
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,863.47,661.06
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,826.84,634.97
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,787.29,606.82
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,743.47,576.65
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,697.28,542.7
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,645.93,502.68
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,593.13,460.69
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,536.14,415.47
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,478.59,368.45
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,416.64,316.21
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,356.19,263.9
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,293.29,210.31
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,233.02,158.11
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,171.92,106.89
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,116.64,64.68
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,60.36,30.89
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,30.68,21.18
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,22.45,12.95
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,13.75,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,108.58,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,236.98,174.99
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,343.26,279.57
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,424.09,352.37
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,510.58,426.31
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,578.63,481.37
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,648.4,533.75
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,705.67,574.56
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,762.4,613.69
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,803.19,639.01
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,848.56,667.18
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,884.49,690.64
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,917.56,711.97
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,942.46,726.05
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,963.86,737.68
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,978.25,745.58
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,988.79,750.94
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,989.42,748.15
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,985.97,742.82
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,978.92,736.74
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,967.91,728.51
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,949.62,714.33
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,927.62,697.84
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,899.97,678.74
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,868.9,657.37
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,831.67,631.96
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,791.61,604.52
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,746.72,573.11
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,699.55,538.05
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,647.85,498.79
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,594.8,457.62
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,537.91,412.97
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,479.85,366.13
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,418.12,315.15
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,357.59,263.75
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,294.57,210.08
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,234.34,158.15
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,173.82,107.89
