Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,75.87,30.85
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,168.34,129.55
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,264.69,213.49
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,380.12,311.3
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,456.41,375.22
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,537.39,440.76
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,617.0,502.82
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,697.26,561.32
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,753.13,601.38
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,808.13,640.29
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,858.3,675.39
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,899.52,703.69
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,934.99,727.82
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,967.45,749.79
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,993.48,765.7
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,1016.0,779.17
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,1029.63,787.26
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,1039.3,792.74
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,1043.7,793.41
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,1043.97,791.4
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,1036.44,785.2
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,1024.78,776.34
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,1006.79,763.53
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,984.77,748.07
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,957.02,728.46
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,925.59,706.36
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,888.05,680.2
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,847.17,651.62
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,801.02,618.95
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,752.29,584.24
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,698.74,543.61
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,643.69,500.43
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,584.81,454.16
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,525.04,405.79
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,462.02,352.7
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,399.16,298.35
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,334.29,242.17
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,268.32,184.39
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,203.35,128.3
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,142.32,79.2
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,83.44,41.39
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,37.05,26.97
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,31.83,22.15
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,24.24,14.86
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,11.98,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,129.27,68.69
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,271.2,214.92
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,357.91,292.3
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,450.45,370.73
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,525.31,432.12
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,603.56,493.29
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,668.25,540.18
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,733.4,585.42
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,788.66,622.62
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,835.81,653.34
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,879.34,680.2
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,920.32,704.9
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,954.44,725.19
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,985.38,743.14
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,1008.54,754.33
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,1027.88,762.97
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,1040.45,767.79
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,1049.03,770.2
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,1049.1,767.93
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,1045.04,763.28
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,1035.96,757.09
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,1022.85,748.51
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,1003.56,734.68
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,980.47,718.58
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,951.36,700.04
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,918.78,679.25
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,880.88,655.31
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,840.02,629.18
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,793.94,599.18
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,745.5,566.92
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,692.35,528.63
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,637.7,488.12
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,579.24,443.33
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,519.28,396.01
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,456.55,345.06
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,394.58,293.1
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,330.14,238.62
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,267.97,185.06
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,204.6,131.36
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,142.54,82.0
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,85.65,45.42
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,41.19,30.75
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,34.64,24.76
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,27.78,18.03
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,13.7,0.14
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,114.66,66.95
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,232.39,183.83
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,316.34,257.62
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,410.01,336.23
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,394.54,324.0
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,357.67,293.26
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,524.73,425.74
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,689.88,547.03
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,745.69,582.76
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,800.64,617.92
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,845.89,645.55
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,889.03,671.32
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,924.01,692.47
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,956.07,711.63
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,971.96,720.15
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,992.54,731.99
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,1005.99,739.77
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,1015.69,745.26
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,1018.15,746.16
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,1016.72,744.69
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,1008.41,739.85
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,996.25,732.64
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,977.67,720.29
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,955.49,705.6
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,927.37,687.61
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,895.96,667.41
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,857.68,642.73
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,816.86,616.08
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,775.31,588.18
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,727.97,554.89
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,671.37,513.3
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,615.16,471.03
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,558.31,428.02
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,499.93,382.51
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,439.19,333.18
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,379.96,283.73
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,318.28,232.15
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,259.6,182.29
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,200.44,132.94
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,146.87,90.96
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,95.03,57.16
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,53.49,41.21
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,43.29,32.05
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,32.63,22.02
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,16.49,2.44
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,16.24,5.5
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,33.49,22.14
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,56.6,42.23
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,79.12,61.6
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,105.64,84.13
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,132.64,106.67
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,94.85,74.57
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,61.4,46.06
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,69.35,52.43
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,77.31,58.72
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,85.79,65.38
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,94.48,72.15
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,101.72,77.84
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,108.95,83.52
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,119.58,91.76
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,130.22,99.95
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,119.94,91.38
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,109.79,82.98
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,120.33,91.15
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,130.86,99.25
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,132.22,100.27
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,133.58,101.32
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,133.48,101.03
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,133.39,100.77
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,437.74,344.34
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,717.2,555.58
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,690.01,533.18
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,661.73,511.05
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,492.13,381.19
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,334.97,258.03
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,302.34,233.36
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,270.85,209.23
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,345.95,269.61
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,402.46,313.09
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,374.9,289.76
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,338.6,258.23
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,276.87,208.47
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,224.98,167.12
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,181.74,131.67
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,142.01,100.39
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,102.39,71.96
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,68.78,54.08
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,52.48,39.6
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,35.54,24.2
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,19.19,4.75
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.85,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.78,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.24,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,39.01,27.07
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,74.48,56.33
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,152.33,120.49
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,245.85,195.98
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,210.38,166.17
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,187.41,146.59
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,187.74,146.46
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,188.2,146.45
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,202.24,157.36
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,216.28,168.24
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,331.89,259.39
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,438.38,341.36
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,454.18,352.14
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,469.5,362.7
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,509.69,393.55
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,559.8,431.32
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,471.1,363.53
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,396.07,305.47
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,378.55,292.25
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,361.3,279.14
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,264.95,204.85
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,179.31,137.75
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,160.49,123.08
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,142.02,108.56
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,84.42,62.7
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,26.99,16.34
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,68.01,49.77
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,108.85,82.94
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,58.17,42.02
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,57.67,42.03
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,106.57,82.5
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,90.93,70.0
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,75.41,57.44
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,60.45,45.11
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,45.55,34.32
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,32.04,22.2
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,18.55,10.04
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,9.26,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.91,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,8.79,0.78
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,15.75,7.27
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,25.04,15.25
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,34.35,23.16
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,44.6,31.8
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,54.86,40.32
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,65.6,49.02
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,76.43,57.66
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,338.05,274.63
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,606.01,483.48
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,598.46,473.5
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,599.51,470.71
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,580.78,452.26
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,543.57,420.48
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,653.94,502.96
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,764.55,582.41
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,732.91,556.08
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,710.99,537.19
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,772.03,582.14
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,843.26,632.65
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,917.95,686.82
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,968.86,719.09
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,957.26,709.65
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,934.55,693.36
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,907.22,674.14
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,876.76,652.89
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,839.54,627.42
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,799.8,600.23
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,756.12,570.52
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,710.47,537.75
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,655.7,497.59
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,601.05,456.72
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,545.85,414.75
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,490.74,371.67
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,431.61,324.56
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,373.98,277.31
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,314.6,228.09
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,258.38,180.84
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,201.32,133.72
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,149.45,93.37
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,97.91,59.8
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,58.53,45.05
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,47.75,35.55
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,36.47,25.16
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,18.41,5.97
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,6.01,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.33,1.38
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.65,3.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.98,5.3
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,27.85,17.73
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,42.75,30.01
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,34.38,22.95
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,26.02,15.94
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,31.61,20.45
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,37.22,24.91
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,27.91,17.23
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,18.61,9.58
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,38.19,25.45
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,57.81,41.16
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,65.77,47.58
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,73.74,54.02
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,82.64,61.09
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,91.66,68.25
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,165.39,126.84
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,239.84,184.92
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,262.98,202.75
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,285.81,220.42
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,203.75,156.73
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,123.68,93.65
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,109.44,82.48
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,95.28,71.28
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,130.95,99.9
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,166.3,128.07
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,145.88,112.01
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,125.8,96.2
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,119.15,91.12
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,112.53,86.04
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,107.76,82.45
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,102.98,78.84
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,80.05,60.53
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,56.73,41.63
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,48.8,35.26
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,40.87,28.79
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,32.95,22.22
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,25.04,16.48
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,18.07,10.18
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,11.11,3.84
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.55,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.16,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.4,0.58
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,11.11,3.85
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,14.82,7.09
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,19.01,10.67
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,23.19,14.2
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,50.2,37.01
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,77.37,59.58
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,72.16,55.0
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,67.03,50.55
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,60.52,44.87
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,54.0,39.26
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,132.76,103.91
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,215.14,170.17
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,225.13,177.81
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,235.13,185.58
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,154.39,120.56
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,76.55,57.16
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,137.2,106.31
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,198.7,155.29
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,141.31,109.17
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,85.05,63.68
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,99.23,75.17
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,113.41,86.6
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,141.62,109.41
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,169.65,131.97
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,125.14,96.25
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,81.22,60.76
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,105.55,80.61
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,129.81,100.34
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,143.36,111.46
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,156.67,122.43
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,119.69,92.9
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,82.96,63.19
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,91.7,70.63
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,100.25,77.92
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,60.01,44.81
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,19.49,10.88
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,16.69,8.56
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,13.9,6.22
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,11.12,3.85
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,8.33,1.77
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,6.01,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.85,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.55,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,19.95,10.18
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,34.62,23.46
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,54.48,40.69
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,74.04,57.42
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,95.11,75.2
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,116.04,92.53
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,69.8,53.46
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,29.72,19.53
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,32.99,22.16
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,36.26,24.75
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,26.03,16.09
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.8,7.5
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,15.81,7.47
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,15.82,7.45
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,27.47,16.99
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,39.14,26.45
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,30.29,19.17
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,21.43,11.91
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,32.17,20.61
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,42.92,29.26
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,314.68,246.28
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,580.76,444.19
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,612.7,466.79
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,642.02,488.54
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,389.12,301.17
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,137.77,104.74
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,213.16,164.38
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,287.73,221.5
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,336.07,258.86
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,376.36,289.78
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,353.09,272.35
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,330.04,255.22
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,292.92,227.46
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,257.47,200.72
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,220.69,172.29
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,186.99,146.11
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,217.16,167.5
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,229.23,171.49
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,185.97,135.75
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,145.68,103.82
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,105.79,74.97
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,70.93,56.64
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,55.1,42.55
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,38.63,27.56
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,19.96,8.8
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,8.1,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,49.6,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,144.97,108.62
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,236.27,189.56
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,318.24,260.29
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,414.83,340.27
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,487.0,398.35
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,562.82,457.18
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,523.21,423.51
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,460.41,371.49
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,473.95,379.49
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,470.06,373.74
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,688.93,542.77
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,899.94,689.29
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,765.23,589.24
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,586.68,451.99
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,809.49,619.24
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,1003.79,746.6
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,835.7,628.44
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,624.07,470.96
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,616.66,465.13
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,608.34,457.23
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,826.52,619.94
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,1003.06,737.2
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,983.5,721.67
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,960.36,706.1
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,931.66,687.75
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,899.68,667.24
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,862.43,643.61
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,822.36,617.87
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,681.96,516.92
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,549.55,416.94
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,518.34,395.37
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,485.76,371.65
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,512.86,394.2
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,511.28,392.1
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,450.57,342.41
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,390.13,291.65
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,327.42,238.18
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,266.82,185.57
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,205.69,133.06
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,144.66,83.78
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,88.06,46.73
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,41.78,31.22
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,36.25,26.18
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,30.45,20.59
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,19.47,8.82
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,9.53,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,30.05,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,83.52,0.0
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,182.59,139.29
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,286.71,232.15
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,375.25,309.07
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,473.44,390.85
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,546.79,449.65
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,620.12,506.0
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,689.75,555.38
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,760.62,603.97
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,814.63,640.29
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,860.18,670.02
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,904.7,698.0
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,946.88,723.98
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,979.57,745.75
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,1008.94,765.34
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,1031.42,778.76
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,1050.1,789.7
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,1061.26,796.87
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,1068.37,801.51
