Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,1068.96,800.68
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,1065.4,797.21
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,1054.63,789.9
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,1039.82,780.0
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,1019.28,764.77
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,994.93,747.07
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,964.49,726.18
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,930.59,702.95
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,890.74,674.44
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,848.09,643.96
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,800.88,612.04
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,751.36,578.18
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,697.83,537.74
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,642.89,495.18
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,584.13,448.31
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,524.72,399.92
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,460.35,346.83
2016,3,13,16,0,841.0,89.0,4.1,26.0,541.0,397.98,294.17
2016,3,13,16,15,815.0,85.5,3.6,25.0,487.5,334.02,240.12
2016,3,13,16,30,789.0,82.0,3.1,24.0,434.0,272.14,186.87
2016,3,13,16,45,749.5,77.0,2.7,23.5,377.0,208.71,133.23
2016,3,13,17,0,710.0,72.0,2.3,23.0,320.0,146.32,83.68
2016,3,13,17,15,653.0,65.5,2.15,22.0,262.0,89.22,46.7
2016,3,13,17,30,596.0,59.0,2.0,21.0,204.0,42.52,31.45
2016,3,13,17,45,502.5,49.5,1.9,20.0,149.5,37.0,26.55
2016,3,13,18,0,409.0,40.0,1.8,19.0,95.0,31.24,21.1
2016,3,13,18,15,244.5,25.5,1.75,18.5,54.0,20.3,9.64
2016,3,13,18,30,80.0,11.0,1.7,18.0,13.0,10.48,0.0
2016,3,13,18,45,40.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,43.11,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,116.97,25.84
2016,3,14,7,15,367.5,30.5,3.5,15.0,77.5,216.15,165.57
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,323.31,260.13
2016,3,14,7,45,596.0,50.5,3.75,17.0,183.5,403.3,329.69
2016,3,14,8,0,676.0,58.0,3.9,18.0,241.0,487.12,399.46
2016,3,14,8,15,726.0,64.0,3.75,18.5,300.5,560.09,457.74
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,635.72,515.02
2016,3,14,8,45,808.0,74.0,3.45,20.0,417.0,697.88,557.19
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,760.08,597.72
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,814.38,632.12
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,860.26,659.79
2016,3,14,9,45,903.0,88.0,3.45,24.0,629.5,903.86,685.37
2016,3,14,10,0,919.0,91.0,3.5,25.0,678.0,944.93,708.77
2016,3,14,10,15,931.5,93.0,3.75,25.5,719.5,978.75,729.71
2016,3,14,10,30,944.0,95.0,4.0,26.0,761.0,1009.34,748.47
2016,3,14,10,45,952.0,97.0,4.3,27.0,795.0,1032.13,760.85
2016,3,14,11,0,960.0,99.0,4.6,28.0,829.0,1051.15,770.75
2016,3,14,11,15,966.0,100.5,4.6,28.0,855.5,1063.72,777.83
2016,3,14,11,30,972.0,102.0,4.6,28.0,882.0,1072.24,782.45
2016,3,14,11,45,975.5,103.0,4.6,28.5,899.0,1073.64,781.04
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,1070.88,777.15
2016,3,14,12,15,980.5,104.0,4.6,29.0,924.0,1060.95,770.35
2016,3,14,12,30,982.0,104.0,4.6,29.0,932.0,1046.94,761.1
2016,3,14,12,45,981.0,104.5,4.65,29.5,930.5,1027.1,746.91
2016,3,14,13,0,980.0,105.0,4.7,30.0,929.0,1003.39,730.52
2016,3,14,13,15,977.0,104.5,4.7,30.0,918.0,973.12,710.98
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,939.36,689.14
2016,3,14,13,45,967.5,103.5,4.7,30.0,886.5,899.39,663.08
2016,3,14,14,0,961.0,103.0,4.7,30.0,866.0,856.5,634.92
2016,3,14,14,15,953.5,102.0,4.55,29.5,837.5,809.68,604.32
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,760.47,571.94
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,705.2,531.76
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,648.85,489.6
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,589.56,444.86
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,528.47,397.45
2016,3,14,15,45,862.5,95.0,3.5,28.0,596.5,464.25,345.64
2016,3,14,16,0,841.0,92.0,3.3,28.0,547.0,400.9,293.11
2016,3,14,16,15,814.5,88.5,3.05,27.0,493.0,336.72,239.8
2016,3,14,16,30,788.0,85.0,2.8,26.0,439.0,274.69,187.2
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.5,211.02,133.94
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,148.15,84.42
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,90.99,47.66
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,44.07,32.52
2016,3,14,17,45,506.5,51.0,2.25,22.0,153.0,38.2,27.35
2016,3,14,18,0,415.0,41.0,2.2,21.0,98.0,32.04,21.61
2016,3,14,18,15,255.5,26.0,2.25,20.5,56.0,20.67,10.08
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,10.48,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,72.5,10.5,3.75,15.5,14.5,33.01,0.0
2016,3,15,7,0,145.0,21.0,3.9,16.0,29.0,92.87,32.71
2016,3,15,7,15,279.5,36.5,3.9,16.5,75.0,185.5,142.12
2016,3,15,7,30,414.0,52.0,3.9,17.0,121.0,284.7,228.98
2016,3,15,7,45,511.0,60.5,3.95,18.0,178.5,370.44,302.49
2016,3,15,8,0,608.0,69.0,4.0,19.0,236.0,465.04,380.34
2016,3,15,8,15,660.0,75.5,3.9,20.0,294.0,536.45,436.48
2016,3,15,8,30,712.0,82.0,3.8,21.0,352.0,610.94,492.39
2016,3,15,8,45,753.5,85.0,3.75,22.0,409.0,672.44,535.1
2016,3,15,9,0,795.0,88.0,3.7,23.0,466.0,738.78,579.38
2016,3,15,9,15,819.5,92.0,3.7,23.5,519.0,792.85,614.77
2016,3,15,9,30,844.0,96.0,3.7,24.0,572.0,845.66,648.56
2016,3,15,9,45,864.0,98.0,3.7,25.0,620.0,890.51,674.86
2016,3,15,10,0,884.0,100.0,3.7,26.0,668.0,925.4,693.89
2016,3,15,10,15,897.0,102.5,3.75,26.5,709.0,959.32,713.77
2016,3,15,10,30,910.0,105.0,3.8,27.0,750.0,990.15,731.46
2016,3,15,10,45,919.5,106.0,3.9,28.0,784.0,1012.59,742.42
2016,3,15,11,0,929.0,107.0,4.0,29.0,818.0,1031.44,751.07
2016,3,15,11,15,935.0,108.5,4.05,29.0,843.5,1043.65,758.2
2016,3,15,11,30,941.0,110.0,4.1,29.0,869.0,1051.94,762.97
2016,3,15,11,45,936.0,115.5,4.2,29.0,883.5,1049.75,761.46
2016,3,15,12,0,931.0,121.0,4.3,29.0,898.0,1043.51,757.54
2016,3,15,12,15,932.5,121.5,4.35,29.0,905.5,1034.35,751.57
2016,3,15,12,30,934.0,122.0,4.4,29.0,913.0,1021.29,743.21
2016,3,15,12,45,934.0,121.5,4.5,29.5,911.5,1001.95,729.67
2016,3,15,13,0,934.0,121.0,4.6,30.0,910.0,978.92,713.81
2016,3,15,13,15,931.0,120.5,4.55,29.5,899.0,949.63,695.97
2016,3,15,13,30,928.0,120.0,4.5,29.0,888.0,917.02,675.87
2016,3,15,13,45,821.0,171.0,4.5,29.0,839.5,851.66,632.31
2016,3,15,14,0,714.0,222.0,4.5,29.0,791.0,786.64,586.64
2016,3,15,14,15,810.0,167.0,4.4,29.0,792.5,770.17,577.18
2016,3,15,14,30,906.0,112.0,4.3,29.0,794.0,743.77,559.86
2016,3,15,14,45,720.0,176.5,4.2,29.0,703.0,642.19,483.91
2016,3,15,15,0,534.0,241.0,4.1,29.0,612.0,550.1,414.34
2016,3,15,15,15,585.5,207.0,3.85,28.5,591.5,515.27,388.96
2016,3,15,15,30,637.0,173.0,3.6,28.0,571.0,475.55,358.38
2016,3,15,15,45,523.0,190.5,3.35,28.0,500.5,400.87,300.24
2016,3,15,16,0,409.0,208.0,3.1,28.0,430.0,339.02,252.06
2016,3,15,16,15,568.5,146.5,2.8,27.0,422.0,307.6,222.93
2016,3,15,16,30,728.0,85.0,2.5,26.0,414.0,259.56,177.29
2016,3,15,16,45,670.0,87.5,2.25,25.5,360.0,199.69,128.05
2016,3,15,17,0,612.0,90.0,2.0,25.0,306.0,149.4,89.53
2016,3,15,17,15,559.5,80.0,2.0,24.0,251.0,95.74,54.58
2016,3,15,17,30,507.0,70.0,2.0,23.0,196.0,51.49,38.91
2016,3,15,17,45,424.5,57.5,2.0,22.0,144.0,43.76,32.15
2016,3,15,18,0,342.0,45.0,2.0,21.0,92.0,35.59,24.66
2016,3,15,18,15,171.0,29.5,2.15,20.5,53.0,23.05,12.16
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.34,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,13.5,10.0,9.53,0.0
2016,3,16,7,0,0.0,20.0,2.0,14.0,20.0,19.11,4.57
2016,3,16,7,15,35.0,42.0,2.15,14.5,48.0,62.78,45.76
2016,3,16,7,30,70.0,64.0,2.3,15.0,76.0,113.05,89.46
2016,3,16,7,45,92.5,87.0,2.45,15.5,109.0,154.4,125.36
2016,3,16,8,0,115.0,110.0,2.6,16.0,142.0,197.56,162.01
2016,3,16,8,15,267.5,119.0,2.9,16.5,215.5,319.33,264.12
2016,3,16,8,30,420.0,128.0,3.2,17.0,289.0,458.76,376.85
2016,3,16,8,45,594.5,111.5,3.55,18.0,377.0,591.56,480.83
2016,3,16,9,0,769.0,95.0,3.9,19.0,465.0,728.25,581.59
2016,3,16,9,15,625.5,148.0,4.1,19.5,470.0,704.46,560.63
2016,3,16,9,30,482.0,201.0,4.3,20.0,475.0,657.8,520.91
2016,3,16,9,45,670.5,154.5,4.55,21.0,569.5,791.14,619.73
2016,3,16,10,0,859.0,108.0,4.8,22.0,664.0,921.39,709.1
2016,3,16,10,15,871.5,110.0,4.7,22.0,704.0,953.83,728.45
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,974.86,740.41
2016,3,16,10,45,893.5,114.0,4.5,22.5,777.0,997.92,752.32
2016,3,16,11,0,903.0,116.0,4.4,23.0,810.0,1017.45,762.09
2016,3,16,11,15,908.5,117.5,4.2,23.5,834.5,1028.84,765.88
2016,3,16,11,30,914.0,119.0,4.0,24.0,859.0,1036.4,767.19
2016,3,16,11,45,914.0,121.5,3.8,24.5,874.0,1035.74,763.16
2016,3,16,12,0,914.0,124.0,3.6,25.0,889.0,1031.16,756.73
2016,3,16,12,15,915.0,124.5,3.4,25.0,896.5,1021.58,748.65
2016,3,16,12,30,916.0,125.0,3.2,25.0,904.0,1008.2,738.22
2016,3,16,12,45,910.5,127.5,3.05,25.0,901.0,987.03,723.25
2016,3,16,13,0,905.0,130.0,2.9,25.0,898.0,962.42,706.18
2016,3,16,13,15,902.0,129.5,2.75,25.0,887.0,933.74,686.54
2016,3,16,13,30,899.0,129.0,2.6,25.0,876.0,901.85,664.85
2016,3,16,13,45,888.5,130.0,2.5,25.5,855.0,862.22,637.17
2016,3,16,14,0,878.0,131.0,2.4,26.0,834.0,820.21,607.95
2016,3,16,14,15,869.5,130.0,2.3,26.0,806.5,778.46,580.04
2016,3,16,14,30,861.0,129.0,2.2,26.0,779.0,731.09,547.18
2016,3,16,14,45,822.0,140.0,2.15,26.0,738.0,673.7,505.69
2016,3,16,15,0,783.0,151.0,2.1,26.0,697.0,616.79,463.75
2016,3,16,15,15,643.0,185.5,2.0,25.5,616.5,528.42,398.39
2016,3,16,15,30,503.0,220.0,1.9,25.0,536.0,450.69,340.09
2016,3,16,15,45,590.5,181.5,1.85,25.0,524.5,422.08,316.58
2016,3,16,16,0,678.0,143.0,1.8,25.0,513.0,383.87,283.46
2016,3,16,16,15,646.5,136.0,1.65,24.5,461.0,323.9,234.28
2016,3,16,16,30,615.0,129.0,1.5,24.0,409.0,267.05,187.02
2016,3,16,16,45,553.0,125.0,1.35,24.0,352.5,209.07,140.26
2016,3,16,17,0,491.0,121.0,1.2,24.0,296.0,159.24,102.58
2016,3,16,17,15,431.5,107.5,1.1,23.0,241.5,109.42,69.99
2016,3,16,17,30,372.0,94.0,1.0,22.0,187.0,69.18,54.27
2016,3,16,17,45,276.0,76.5,0.95,21.5,135.5,57.65,44.16
2016,3,16,18,0,180.0,59.0,0.9,21.0,84.0,46.88,34.27
2016,3,16,18,15,99.0,34.5,0.95,20.5,47.0,28.15,16.38
2016,3,16,18,30,18.0,10.0,1.0,20.0,10.0,9.53,0.0
2016,3,16,18,45,9.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,15.5,27.99,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,31.0,76.68,39.58
2016,3,17,7,15,208.5,44.0,1.4,18.5,75.0,163.68,125.03
2016,3,17,7,30,317.0,63.0,1.4,19.0,119.0,250.29,198.9
2016,3,17,7,45,158.5,47.5,1.45,19.5,75.5,157.34,126.29
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,29.69,19.28
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,37.14,25.58
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,44.6,31.72
2016,3,17,8,45,0.0,87.0,1.35,20.5,87.0,81.46,61.91
2016,3,17,9,0,0.0,126.0,1.3,21.0,126.0,120.49,93.14
2016,3,17,9,15,0.0,132.5,1.3,21.5,132.5,126.37,97.24
2016,3,17,9,30,0.0,139.0,1.3,22.0,139.0,132.36,101.46
2016,3,17,9,45,5.5,177.5,1.3,22.5,181.5,175.78,135.28
2016,3,17,10,0,11.0,216.0,1.3,23.0,224.0,219.73,168.68
2016,3,17,10,15,28.5,263.0,1.3,23.0,284.0,297.32,227.6
2016,3,17,10,30,46.0,310.0,1.3,23.0,344.0,364.7,277.3
2016,3,17,10,45,67.5,340.5,1.35,23.5,392.0,417.69,315.31
2016,3,17,11,0,89.0,371.0,1.4,24.0,440.0,470.68,352.65
2016,3,17,11,15,51.0,313.0,1.4,24.0,353.0,368.08,276.92
2016,3,17,11,30,13.0,255.0,1.4,24.0,266.0,257.56,194.14
2016,3,17,11,45,10.0,221.5,1.45,24.0,230.0,220.91,166.8
2016,3,17,12,0,7.0,188.0,1.5,24.0,194.0,184.91,139.38
2016,3,17,12,15,11.5,235.0,1.55,24.0,245.0,234.67,177.39
2016,3,17,12,30,16.0,282.0,1.6,24.0,296.0,284.34,214.53
2016,3,17,12,45,15.0,273.0,1.65,24.5,286.0,273.68,205.99
2016,3,17,13,0,14.0,264.0,1.7,25.0,276.0,263.11,197.79
2016,3,17,13,15,8.5,213.0,1.7,25.0,220.5,208.34,156.57
2016,3,17,13,30,3.0,162.0,1.7,25.0,165.0,154.58,115.62
2016,3,17,13,45,1.5,151.0,1.7,25.0,152.5,142.69,106.61
2016,3,17,14,0,0.0,140.0,1.7,25.0,140.0,130.97,97.62
2016,3,17,14,15,55.0,255.0,1.65,25.0,297.0,282.72,214.89
2016,3,17,14,30,110.0,370.0,1.6,25.0,454.0,425.43,319.87
2016,3,17,14,45,162.0,353.5,1.55,25.0,470.5,438.04,329.15
2016,3,17,15,0,214.0,337.0,1.5,25.0,487.0,442.13,332.61
2016,3,17,15,15,250.5,310.0,1.5,24.5,475.5,423.77,320.06
2016,3,17,15,30,287.0,283.0,1.5,24.0,464.0,399.68,302.68
2016,3,17,15,45,281.5,260.5,1.5,24.0,427.0,357.09,270.21
2016,3,17,16,0,276.0,238.0,1.5,24.0,390.0,315.0,237.48
2016,3,17,16,15,359.5,198.0,1.5,24.0,375.5,286.89,212.81
2016,3,17,16,30,443.0,158.0,1.5,24.0,361.0,246.99,177.03
2016,3,17,16,45,500.0,129.5,1.5,24.0,331.0,202.63,137.45
2016,3,17,17,0,557.0,101.0,1.5,24.0,301.0,151.93,94.08
2016,3,17,17,15,499.0,91.0,1.35,23.0,247.0,100.58,60.63
2016,3,17,17,30,441.0,81.0,1.2,22.0,193.0,59.28,45.8
2016,3,17,17,45,356.0,66.5,1.1,21.5,142.0,49.83,37.48
2016,3,17,18,0,271.0,52.0,1.0,21.0,91.0,39.92,28.43
2016,3,17,18,15,135.5,33.0,1.05,20.5,52.5,27.07,15.78
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.34,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,27.91,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,77.71,44.27
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,162.86,124.55
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,248.05,197.01
2016,3,18,7,45,379.5,81.5,1.25,19.5,175.0,323.28,259.98
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,406.5,327.21
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,240.45,195.65
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,33.43,22.27
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,53.47,38.86
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,73.55,55.08
2016,3,18,9,15,10.5,147.5,1.7,21.0,153.5,150.3,117.17
2016,3,18,9,30,21.0,216.0,1.7,21.0,228.0,230.43,180.05
2016,3,18,9,45,10.5,174.5,1.75,21.5,180.5,177.03,136.92
2016,3,18,10,0,0.0,133.0,1.8,22.0,133.0,125.63,95.52
2016,3,18,10,15,0.0,127.5,1.75,22.5,127.5,120.09,90.8
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,114.67,86.15
2016,3,18,10,45,1.0,141.0,1.65,23.5,142.5,134.02,101.02
2016,3,18,11,0,2.0,160.0,1.6,24.0,163.0,153.42,115.71
2016,3,18,11,15,3.0,163.5,1.5,24.0,167.0,157.69,118.81
2016,3,18,11,30,4.0,167.0,1.4,24.0,171.0,161.94,121.95
2016,3,18,11,45,8.5,211.5,1.3,24.5,219.0,209.58,158.03
2016,3,18,12,0,13.0,256.0,1.2,25.0,267.0,257.29,193.23
2016,3,18,12,15,430.0,205.5,1.05,25.0,574.0,647.35,484.26
2016,3,18,12,30,847.0,155.0,0.9,25.0,881.0,983.07,698.54
2016,3,18,12,45,425.5,159.0,0.8,25.5,524.0,578.72,427.53
2016,3,18,13,0,4.0,163.0,0.7,26.0,167.0,156.94,115.04
2016,3,18,13,15,421.5,158.0,0.8,26.0,511.5,547.44,413.01
2016,3,18,13,30,839.0,153.0,0.9,26.0,856.0,880.88,633.94
2016,3,18,13,45,596.5,263.0,1.0,26.0,758.0,760.82,550.7
2016,3,18,14,0,354.0,373.0,1.1,26.0,660.0,643.96,469.28
2016,3,18,14,15,333.5,365.0,1.2,26.0,628.0,602.04,442.39
2016,3,18,14,30,313.0,357.0,1.3,26.0,596.0,560.92,414.69
2016,3,18,14,45,367.5,324.0,1.4,26.0,592.0,546.45,406.4
2016,3,18,15,0,422.0,291.0,1.5,26.0,588.0,528.14,394.42
2016,3,18,15,15,572.0,219.0,1.5,26.0,596.0,518.63,388.3
2016,3,18,15,30,722.0,147.0,1.5,26.0,604.0,493.27,368.69
2016,3,18,15,45,398.5,194.5,1.55,26.0,443.5,349.97,262.25
2016,3,18,16,0,75.0,242.0,1.6,26.0,283.0,244.78,185.27
2016,3,18,16,15,37.5,145.0,1.6,25.5,165.5,143.52,108.35
2016,3,18,16,30,0.0,48.0,1.6,25.0,48.0,44.62,30.78
2016,3,18,16,45,0.0,41.5,1.65,24.5,41.5,38.55,26.08
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,32.49,21.24
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,26.44,16.36
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,20.39,12.15
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,14.82,7.23
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,9.26,2.27
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,5.09,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.95,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,36.15,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,106.16,69.85
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,185.56,150.67
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,275.04,232.39
2016,3,19,7,45,440.0,79.0,6.95,7.5,189.0,354.2,304.02
2016,3,19,8,0,525.0,91.0,7.0,8.0,245.0,444.61,383.17
2016,3,19,8,15,336.0,129.0,7.0,8.5,235.0,377.27,324.34
2016,3,19,8,30,147.0,167.0,7.0,9.0,225.0,293.26,249.06
2016,3,19,8,45,431.0,143.0,7.05,9.5,348.0,504.12,430.28
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,722.48,608.76
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,776.4,647.36
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,829.39,685.05
2016,3,19,9,45,792.0,131.0,7.0,11.5,623.5,875.35,716.91
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,914.77,743.43
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,949.11,765.68
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,980.53,785.6
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,1006.38,801.31
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,1028.89,814.58
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,1041.19,822.04
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,1049.67,826.94
2016,3,19,11,45,900.5,139.0,6.65,14.5,891.0,1043.95,820.19
2016,3,19,12,0,910.0,137.0,6.6,15.0,909.0,1043.64,817.6
2016,3,19,12,15,912.0,137.0,6.5,15.0,917.0,1034.19,809.86
2016,3,19,12,30,914.0,137.0,6.4,15.0,925.0,1020.93,799.59
2016,3,19,12,45,918.5,134.5,6.35,15.5,924.5,1003.72,785.45
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,982.73,768.79
2016,3,19,13,15,920.5,131.0,6.2,16.0,913.5,953.29,747.38
2016,3,19,13,30,918.0,130.0,6.1,16.0,903.0,920.56,723.68
2016,3,19,13,45,917.0,127.0,6.1,16.0,884.5,883.97,697.69
2016,3,19,14,0,916.0,124.0,6.1,16.0,866.0,844.31,669.36
2016,3,19,14,15,908.5,122.5,6.05,16.0,838.0,798.33,635.99
2016,3,19,14,30,901.0,121.0,6.0,16.0,810.0,750.13,600.36
2016,3,19,14,45,895.0,116.5,5.95,16.0,775.0,698.09,559.61
2016,3,19,15,0,889.0,112.0,5.9,16.0,740.0,644.19,516.49
2016,3,19,15,15,875.0,109.5,5.8,15.5,697.0,585.53,469.31
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,526.28,420.25
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,463.86,366.55
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,401.84,311.73
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,337.96,254.8
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,276.22,198.97
2016,3,19,16,45,740.0,84.5,5.15,14.0,392.0,210.26,140.49
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,151.34,91.4
2016,3,19,17,15,649.0,72.0,4.6,13.0,276.5,94.21,52.71
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,46.75,36.53
2016,3,19,17,45,506.0,55.0,3.8,11.5,162.5,41.05,31.27
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,35.08,25.46
2016,3,19,18,15,270.0,30.0,3.25,10.5,63.0,23.89,14.29
2016,3,19,18,30,122.0,15.0,3.1,10.0,19.0,11.85,0.0
2016,3,19,18,45,61.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,56.53,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,155.8,109.43
2016,3,20,7,15,390.5,39.0,3.55,6.0,98.0,240.53,196.36
2016,3,20,7,30,512.0,52.0,3.6,7.0,149.0,338.54,284.37
2016,3,20,7,45,582.0,61.0,3.65,8.0,206.5,415.94,352.67
2016,3,20,8,0,652.0,70.0,3.7,9.0,264.0,499.38,422.95
2016,3,20,8,15,699.0,76.0,3.75,9.5,323.0,569.46,480.28
2016,3,20,8,30,746.0,82.0,3.8,10.0,382.0,638.57,534.49
2016,3,20,8,45,777.5,87.5,3.9,10.5,438.5,701.08,580.31
2016,3,20,9,0,809.0,93.0,4.0,11.0,495.0,763.59,624.99
2016,3,20,9,15,832.5,96.5,3.95,11.5,548.5,816.75,661.0
2016,3,20,9,30,856.0,100.0,3.9,12.0,602.0,868.5,695.22
2016,3,20,9,45,873.5,103.5,3.9,12.5,650.0,913.13,723.91
2016,3,20,10,0,891.0,107.0,3.9,13.0,698.0,955.29,750.47
2016,3,20,10,15,903.5,109.0,3.95,13.0,739.5,980.14,766.29
2016,3,20,10,30,916.0,111.0,4.0,13.0,781.0,1009.74,785.63
2016,3,20,10,45,926.0,113.0,4.05,13.5,815.0,1033.52,799.42
2016,3,20,11,0,936.0,115.0,4.1,14.0,849.0,1053.64,810.76
2016,3,20,11,15,942.0,116.0,4.15,14.0,874.5,1064.91,817.65
2016,3,20,11,30,948.0,117.0,4.2,14.0,900.0,1072.23,822.06
2016,3,20,11,45,953.5,117.0,4.3,14.5,917.0,1073.94,821.6
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,1071.59,818.98
2016,3,20,12,15,961.0,117.0,4.45,15.0,942.0,1061.75,812.44
2016,3,20,12,30,963.0,117.0,4.5,15.0,950.0,1047.9,803.33
2016,3,20,12,45,964.0,116.0,4.6,15.5,948.5,1028.12,789.21
2016,3,20,13,0,965.0,115.0,4.7,16.0,947.0,1004.5,772.5
2016,3,20,13,15,963.0,114.5,4.7,16.0,936.5,974.98,752.33
2016,3,20,13,30,961.0,114.0,4.7,16.0,926.0,941.96,729.74
2016,3,20,13,45,958.5,112.0,4.7,16.0,906.5,903.72,703.39
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,862.35,674.68
2016,3,20,14,15,949.0,108.5,4.7,16.0,858.5,815.18,641.57
2016,3,20,14,30,942.0,107.0,4.7,16.0,830.0,765.62,606.43
2016,3,20,14,45,935.0,104.0,4.7,16.0,794.5,712.48,566.03
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,657.44,522.88
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,598.4,475.99
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,538.59,426.98
2016,3,20,15,45,887.5,92.5,4.45,15.0,623.0,475.35,373.11
2016,3,20,16,0,873.0,88.0,4.4,15.0,574.0,409.54,315.63
2016,3,20,16,15,848.5,84.5,4.2,14.5,519.5,343.94,257.37
2016,3,20,16,30,824.0,81.0,4.0,14.0,465.0,280.21,199.87
2016,3,20,16,45,793.5,75.5,3.8,14.0,407.0,215.73,142.39
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,154.51,91.26
2016,3,20,17,15,711.5,64.0,3.1,13.0,290.0,95.07,51.23
2016,3,20,17,30,660.0,58.0,2.6,12.0,231.0,40.99,31.37
2016,3,20,17,45,579.5,49.5,2.1,11.0,173.5,36.3,27.11
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,31.38,22.36
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,21.96,12.9
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,11.94,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,69.54,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,186.92,136.26
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.5,272.4,223.1
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,371.62,311.96
2016,3,21,7,45,654.0,55.0,2.7,7.0,221.5,446.52,378.09
2016,3,21,8,0,723.0,62.0,2.9,8.0,281.0,531.04,448.93
2016,3,21,8,15,766.5,67.5,3.05,8.5,341.0,601.98,506.59
2016,3,21,8,30,810.0,73.0,3.2,9.0,401.0,674.81,562.42
2016,3,21,8,45,839.5,76.5,3.4,10.0,459.0,736.13,605.93
2016,3,21,9,0,869.0,80.0,3.6,11.0,517.0,797.14,648.08
2016,3,21,9,15,890.0,83.5,3.55,11.5,570.5,843.7,678.5
2016,3,21,9,30,911.0,87.0,3.5,12.0,624.0,894.89,711.74
2016,3,21,9,45,926.0,89.5,3.45,13.0,672.0,937.51,736.78
2016,3,21,10,0,941.0,92.0,3.4,14.0,720.0,977.41,759.45
2016,3,21,10,15,952.0,94.0,3.4,14.5,761.5,1009.98,778.5
2016,3,21,10,30,963.0,96.0,3.4,15.0,803.0,1039.13,795.15
2016,3,21,10,45,970.5,97.5,3.4,15.5,836.5,1060.69,806.62
2016,3,21,11,0,978.0,99.0,3.4,16.0,870.0,1078.37,815.57
2016,3,21,11,15,983.0,100.0,3.35,16.0,895.5,1089.01,821.03
2016,3,21,11,30,988.0,101.0,3.3,16.0,921.0,1095.51,823.94
2016,3,21,11,45,991.0,102.0,3.3,16.5,937.5,1095.83,821.86
2016,3,21,12,0,994.0,103.0,3.3,17.0,954.0,1091.93,817.22
2016,3,21,12,15,995.0,103.5,3.3,17.0,961.0,1081.35,809.89
2016,3,21,12,30,996.0,104.0,3.3,17.0,968.0,1066.62,800.02
2016,3,21,12,45,995.0,104.0,3.3,17.5,966.0,1045.43,784.51
2016,3,21,13,0,994.0,104.0,3.3,18.0,964.0,1020.35,766.57
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.5,989.64,746.77
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,955.37,724.51
2016,3,21,13,45,984.0,102.0,3.45,18.5,920.5,915.14,696.7
2016,3,21,14,0,979.0,101.0,3.5,19.0,900.0,871.86,666.69
2016,3,21,14,15,972.5,100.0,3.55,19.0,871.5,824.62,634.92
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,774.88,601.0
2016,3,21,14,45,946.0,102.0,3.65,19.0,803.5,717.9,559.3
2016,3,21,15,0,926.0,105.0,3.7,19.0,764.0,660.12,515.27
2016,3,21,15,15,912.5,102.5,3.7,18.5,720.0,600.37,469.34
2016,3,21,15,30,899.0,100.0,3.7,18.0,676.0,539.91,421.22
2016,3,21,15,45,882.0,96.5,3.75,18.0,626.5,474.58,367.04
2016,3,21,16,0,865.0,93.0,3.8,18.0,577.0,411.1,312.53
2016,3,21,16,15,839.5,89.5,3.65,17.5,522.0,345.6,255.47
2016,3,21,16,30,814.0,86.0,3.5,17.0,467.0,282.12,199.19
2016,3,21,16,45,780.0,80.5,3.4,17.0,408.5,217.57,142.68
2016,3,21,17,0,746.0,75.0,3.3,17.0,350.0,156.75,92.74
2016,3,21,17,15,693.5,68.5,3.0,16.0,290.5,93.96,50.25
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,44.1,33.73
2016,3,21,17,45,557.0,53.0,2.45,14.0,174.0,39.14,29.29
2016,3,21,18,0,473.0,44.0,2.2,13.0,117.0,33.95,24.33
2016,3,21,18,15,322.5,30.0,2.35,12.5,70.5,23.7,14.25
2016,3,21,18,30,172.0,16.0,2.5,12.0,24.0,12.8,0.0
2016,3,21,18,45,86.0,8.0,2.65,11.5,12.0,7.63,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,16.0,4.9,7.5,26.5,56.5,0.0
2016,3,22,7,0,248.0,32.0,5.2,8.0,53.0,155.14,114.2
2016,3,22,7,15,365.0,46.0,5.5,9.0,104.0,238.23,194.31
2016,3,22,7,30,482.0,60.0,5.8,10.0,155.0,334.42,280.39
2016,3,22,7,45,563.5,67.5,6.15,11.0,214.0,415.58,352.12
2016,3,22,8,0,645.0,75.0,6.5,12.0,273.0,503.71,427.2
2016,3,22,8,15,690.5,81.5,6.7,13.0,331.5,573.28,484.18
2016,3,22,8,30,736.0,88.0,6.9,14.0,390.0,645.16,540.95
2016,3,22,8,45,769.5,92.0,7.15,15.0,446.5,703.24,583.47
2016,3,22,9,0,803.0,96.0,7.4,16.0,503.0,765.33,628.14
2016,3,22,9,15,825.5,100.0,7.4,16.5,555.5,817.99,665.12
2016,3,22,9,30,848.0,104.0,7.4,17.0,608.0,869.18,700.38
2016,3,22,9,45,864.5,107.0,7.4,18.0,655.0,912.01,727.48
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,952.34,752.32
2016,3,22,10,15,892.5,112.0,7.4,19.5,742.0,975.82,766.08
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,1004.11,783.39
2016,3,22,10,45,913.0,115.5,7.4,20.5,815.0,1026.03,796.07
2016,3,22,11,0,922.0,117.0,7.4,21.0,848.0,1044.33,806.24
2016,3,22,11,15,927.5,118.5,7.35,21.0,872.5,1055.4,812.71
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,1062.55,816.6
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,1061.33,813.43
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,1056.12,807.67
2016,3,22,12,15,934.0,125.5,7.25,22.0,934.0,1045.87,799.9
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,1031.73,789.57
2016,3,22,12,45,934.5,125.5,7.15,22.5,938.5,1011.36,773.47
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,987.32,754.98
2016,3,22,13,15,930.5,124.5,7.05,23.0,924.5,957.06,733.71
2016,3,22,13,30,927.0,124.0,7.0,23.0,913.0,923.54,710.17
2016,3,22,13,45,922.0,122.5,6.95,23.5,893.0,884.69,681.45
2016,3,22,14,0,917.0,121.0,6.9,24.0,873.0,843.03,650.77
2016,3,22,14,15,909.5,119.5,6.8,24.0,844.0,796.88,617.88
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,748.53,582.98
2016,3,22,14,45,896.0,113.5,6.65,24.0,780.0,696.35,543.11
2016,3,22,15,0,890.0,109.0,6.6,24.0,745.0,642.32,500.95
2016,3,22,15,15,875.5,106.5,6.5,23.5,701.5,583.84,455.11
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,523.45,406.46
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,460.64,353.84
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,398.68,300.55
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,335.08,245.43
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,273.71,191.48
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,208.02,135.03
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,149.87,88.09
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,93.84,51.19
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,47.14,35.67
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,42.38,31.4
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,37.43,26.67
2016,3,22,18,15,261.5,32.5,5.0,18.5,66.0,25.9,15.71
2016,3,22,18,30,123.0,17.0,5.0,18.0,22.0,13.41,0.0
2016,3,22,18,45,61.5,8.5,5.0,17.5,11.0,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.0,18.5,5.5,16.5,24.5,49.61,0.0
2016,3,23,7,0,136.0,37.0,5.6,17.0,49.0,110.32,78.89
2016,3,23,7,15,238.5,56.0,5.8,17.0,96.5,193.0,152.81
2016,3,23,7,30,341.0,75.0,6.0,17.0,144.0,279.73,228.61
2016,3,23,7,45,432.0,84.0,6.25,17.5,200.0,358.7,296.86
2016,3,23,8,0,523.0,93.0,6.5,18.0,256.0,450.21,373.52
2016,3,23,8,15,261.5,113.5,6.65,18.5,195.0,310.15,256.81
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,130.81,103.13
2016,3,23,8,45,90.0,180.5,7.0,20.0,226.5,257.65,208.43
2016,3,23,9,0,180.0,227.0,7.2,21.0,319.0,396.33,319.52
2016,3,23,9,15,239.5,244.0,7.1,21.5,380.0,469.31,376.33
2016,3,23,9,30,299.0,261.0,7.0,22.0,441.0,559.1,444.65
2016,3,23,9,45,326.5,277.5,6.95,22.5,487.0,609.32,481.0
2016,3,23,10,0,354.0,294.0,6.9,23.0,533.0,659.68,516.92
2016,3,23,10,15,330.0,320.0,6.8,23.0,553.0,671.89,523.49
2016,3,23,10,30,306.0,346.0,6.7,23.0,573.0,681.36,528.15
2016,3,23,10,45,586.0,238.5,6.6,23.5,697.0,856.34,661.93
2016,3,23,11,0,866.0,131.0,6.5,24.0,821.0,1014.39,771.58
2016,3,23,11,15,873.0,132.5,6.3,24.5,846.0,1017.35,769.14
2016,3,23,11,30,880.0,134.0,6.1,25.0,871.0,1025.67,771.28
2016,3,23,11,45,887.5,133.0,5.95,25.5,888.0,1028.1,769.74
2016,3,23,12,0,895.0,132.0,5.8,26.0,905.0,1026.75,765.78
2016,3,23,12,15,897.0,132.5,5.65,26.0,912.0,1017.73,758.33
2016,3,23,12,30,899.0,133.0,5.5,26.0,919.0,1004.96,748.52
