Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,35.29,25.12
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,23.19,14.3
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.11,3.29
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,29.51,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,86.28,51.53
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,155.89,119.59
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,235.47,188.95
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,133.68,108.27
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.41,0.67
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,27.37,17.67
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,47.4,34.46
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,32.51,21.8
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,17.64,9.21
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,65.63,49.1
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,114.98,89.16
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,113.31,87.45
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,111.75,85.93
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,107.36,81.99
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,103.05,78.16
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,149.83,115.26
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,197.11,151.97
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,250.65,192.89
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,304.4,233.14
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,224.98,172.03
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,147.24,111.55
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,149.1,112.86
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,150.92,114.01
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,190.45,144.73
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,229.8,174.94
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,206.35,156.56
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,183.11,138.47
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,159.68,120.37
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,136.55,102.4
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,171.99,129.89
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,206.92,156.6
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,173.81,131.16
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,141.2,106.02
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,201.78,153.28
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,260.33,198.19
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,288.14,220.04
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,312.83,239.3
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,371.42,282.3
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,394.23,291.74
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,333.35,239.99
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,274.35,189.3
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,210.34,135.17
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,153.3,89.56
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,98.6,53.64
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,50.24,38.23
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,46.17,34.78
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,41.88,30.89
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,33.61,23.34
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,24.83,14.56
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,41.94,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,118.46,75.5
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,193.8,149.8
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,282.25,227.41
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,204.58,167.68
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,91.45,72.03
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,94.44,74.27
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,97.94,76.67
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,104.27,81.46
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,110.72,86.27
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,156.39,122.79
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,202.82,158.98
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,211.35,164.78
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,219.95,170.68
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,262.99,203.43
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,318.95,245.3
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,366.08,280.35
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,413.24,314.92
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,480.17,363.59
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,547.04,411.03
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,711.58,530.36
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,860.23,633.06
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,969.39,709.91
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,1055.9,763.05
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,1043.2,753.38
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,1026.8,742.43
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,1005.36,728.85
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,980.45,713.11
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,949.44,693.0
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,915.32,670.87
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,877.0,645.04
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,835.97,617.34
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,790.11,588.24
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,742.13,556.98
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,689.74,519.47
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,635.94,479.94
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,579.08,437.01
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,519.49,390.77
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,458.88,342.28
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,398.8,292.65
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,337.03,240.98
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,277.14,189.92
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,212.94,136.25
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,155.8,90.97
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,100.28,54.65
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,50.95,38.85
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,46.92,35.43
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,42.66,31.57
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,34.42,24.06
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,25.68,15.38
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,35.93,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,103.78,68.45
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,171.74,132.76
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,251.66,201.86
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,189.27,153.93
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,93.45,73.37
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,152.62,122.72
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,209.4,168.7
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,209.82,167.62
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,199.51,157.93
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,266.19,210.38
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,325.12,255.31
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,332.99,259.46
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,340.08,263.19
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,656.08,506.87
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,953.86,710.47
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,982.56,724.03
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,999.28,732.5
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,1018.65,742.88
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,1034.63,751.09
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,1043.05,754.59
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,1047.75,755.9
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,1043.66,752.28
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,1035.83,746.46
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,1024.34,739.43
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,1009.25,730.2
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,987.8,715.94
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,963.03,699.57
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,933.24,681.27
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,900.46,660.87
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,861.84,635.11
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,820.71,607.52
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,775.77,579.17
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,728.87,548.16
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,677.97,511.62
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,624.7,472.35
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,568.05,429.19
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,511.09,384.53
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,451.28,336.52
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,392.58,288.01
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,328.97,235.19
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,270.59,185.6
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,211.91,136.7
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,157.26,93.8
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,104.14,59.15
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,57.2,43.9
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,52.22,39.69
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,46.94,34.98
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,36.56,25.62
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,26.48,15.88
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,13.42,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,23.11,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,64.96,42.02
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,128.42,98.08
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,200.02,159.41
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,265.04,215.06
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,345.64,282.02
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,215.07,175.52
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,61.39,45.52
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,66.54,49.57
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,71.69,53.49
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,93.08,70.57
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,114.9,87.77
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,151.28,116.46
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,188.04,145.01
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,201.07,154.6
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,214.15,164.19
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,171.69,130.62
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,129.93,97.53
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,178.35,135.24
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,227.08,172.56
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,171.41,128.95
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,116.54,85.89
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,159.67,119.27
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,202.77,152.17
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,201.94,151.43
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,201.05,150.71
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,183.97,137.58
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,167.04,124.58
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,242.75,182.96
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,317.61,240.05
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,256.63,193.94
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,196.59,148.19
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,242.17,183.46
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,286.57,217.51
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,254.71,193.4
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,223.48,169.74
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,219.19,167.09
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,214.71,164.26
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,174.6,133.32
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,135.37,102.84
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,167.43,128.43
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,190.36,146.46
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,180.26,137.29
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,160.51,120.25
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,129.71,97.51
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,105.91,86.01
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,79.52,63.32
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,59.09,45.43
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,46.67,34.23
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,30.93,19.61
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,15.86,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.53,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,18.56,8.49
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,48.91,34.39
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,80.42,61.11
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,126.2,99.5
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,170.54,136.33
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,190.25,151.89
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,208.53,165.75
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,240.07,190.33
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,271.12,214.1
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,276.24,216.69
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,268.69,209.43
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,305.04,237.16
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,329.73,255.62
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,470.38,363.78
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,602.2,461.53
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,609.72,464.68
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,615.49,467.08
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,539.12,408.09
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,448.44,338.42
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,456.98,344.52
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,465.18,350.1
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,388.79,293.2
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,305.37,230.5
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,518.07,391.85
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,706.95,528.64
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,575.47,431.76
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,441.74,332.27
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,317.54,240.54
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,194.16,146.74
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,112.65,83.63
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,31.74,19.7
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,106.72,79.42
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,180.71,137.69
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,245.95,188.57
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,306.62,235.34
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,214.54,164.62
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,122.5,92.68
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,72.7,53.2
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,22.31,12.55
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,15.79,7.31
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.28,2.0
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,8.81,1.64
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.1,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,36.24,24.74
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,66.09,49.29
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,94.52,72.23
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,123.7,95.41
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,151.32,117.06
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,179.13,138.55
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,476.45,374.04
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,766.73,586.88
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,627.38,478.77
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,465.84,354.26
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,759.27,576.7
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,1019.48,751.95
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,673.92,510.82
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,273.32,206.35
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,251.4,190.69
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,229.67,174.09
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,350.91,265.76
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,464.54,348.72
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,729.49,549.87
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,949.72,703.1
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,648.68,490.49
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,349.07,262.77
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,342.92,259.46
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,332.59,252.02
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,421.47,319.63
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,502.74,379.34
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,305.53,232.96
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,116.38,86.99
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,74.16,54.11
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,31.66,20.12
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,90.41,67.67
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,146.9,112.8
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,187.23,143.77
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,220.55,168.21
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,114.34,85.73
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,5.56,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,4.63,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.7,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.78,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.39,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.92,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,39.44,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,88.24,61.38
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,151.86,116.94
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,232.74,185.55
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,150.22,120.49
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,48.33,35.0
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,55.32,40.76
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,62.33,46.33
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,119.16,92.82
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,178.28,140.0
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,211.0,165.12
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,244.17,190.18
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,280.51,217.05
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,306.2,235.36
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,370.07,282.61
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,434.7,329.04
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,532.84,400.05
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,618.97,460.52
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,492.92,367.87
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,341.75,255.8
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,476.41,355.25
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,610.09,448.63
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,534.81,393.56
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,471.74,347.71
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,487.6,359.35
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,502.68,369.95
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,360.18,267.97
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,217.93,162.89
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,335.11,250.97
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,445.5,330.5
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,543.82,402.69
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,630.3,464.51
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,615.79,455.94
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,597.91,445.45
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,477.72,358.41
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,371.8,280.21
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,310.44,235.35
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,255.38,194.33
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,226.49,172.84
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,198.44,151.73
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,167.78,128.66
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,138.22,106.18
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,145.11,111.18
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,150.06,114.43
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,125.15,95.63
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,101.59,82.09
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,77.04,61.12
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,58.89,45.29
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,45.33,33.21
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,32.52,21.26
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,16.7,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.92,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.85,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.24,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,141.28,113.09
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,289.31,230.19
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,336.93,265.38
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,385.68,301.27
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,516.77,399.48
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,661.77,501.97
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,639.02,480.49
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,620.8,463.67
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,689.4,511.73
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,772.88,567.41
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,761.44,556.87
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,758.39,552.76
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,881.6,638.14
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,999.23,712.46
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,1000.75,711.1
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,1005.59,713.5
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,1015.49,719.09
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,1012.21,716.61
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,1000.8,709.41
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,985.98,700.29
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,964.97,687.44
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,940.83,672.72
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,911.84,654.19
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,880.02,633.91
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,842.89,610.9
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,806.3,588.11
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,760.94,559.27
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,713.83,527.68
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,664.79,493.79
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,613.54,457.31
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,557.69,416.55
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,501.57,374.09
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,407.56,303.61
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,342.46,255.75
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,315.85,230.46
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,265.81,182.6
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,208.23,134.41
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,154.42,91.92
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,102.65,57.93
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,56.49,43.45
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,51.56,39.23
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,47.15,35.24
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,37.5,26.57
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,27.89,17.52
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,14.11,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.85,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.7,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,7.87,0.91
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,12.04,4.5
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,16.68,8.46
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,21.33,12.35
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,15.76,7.61
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,10.2,2.89
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,22.28,12.92
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,34.39,22.85
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,43.72,30.33
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,53.07,37.72
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,73.17,53.78
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,93.43,69.75
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,229.06,175.56
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,365.18,275.97
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,565.47,422.63
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,770.47,562.26
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,900.06,649.41
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,1012.33,718.48
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,1020.42,722.11
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,1024.95,725.11
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,1018.2,720.79
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,1017.88,720.6
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,1006.35,714.83
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,991.36,707.0
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,970.14,695.22
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,945.75,681.37
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,916.48,663.68
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,884.34,644.04
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,845.5,620.28
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,807.54,596.79
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,762.16,567.5
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,715.02,535.28
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,664.47,499.46
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,612.79,461.8
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,557.03,420.66
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,501.18,378.02
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,443.73,332.04
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,386.86,285.11
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,304.55,222.74
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,253.83,187.65
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,182.99,136.19
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,133.64,102.84
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,114.07,87.9
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,95.24,76.7
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,76.64,60.8
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,57.84,44.42
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,40.79,29.39
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,23.21,13.69
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,11.59,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,74.43,13.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,165.88,121.4
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,238.07,186.36
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,321.82,258.92
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,392.62,319.48
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,469.18,382.09
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,533.75,432.13
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,602.97,483.32
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,664.12,526.55
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,725.59,567.53
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,779.06,600.48
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,831.39,631.68
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,870.74,655.35
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,914.27,681.64
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,950.78,703.4
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,984.39,723.17
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,1011.35,739.5
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,1034.92,753.74
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,1051.94,762.39
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,1065.21,768.78
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,1071.55,771.9
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,1074.02,772.77
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,1071.56,771.22
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,1065.19,767.36
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,1052.0,758.81
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,1035.06,748.04
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,1012.59,732.38
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,986.66,714.63
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,955.06,694.24
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,920.33,671.81
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,881.0,646.68
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,839.02,619.6
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,792.53,588.91
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,743.93,556.46
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,691.14,518.7
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,637.04,478.98
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,580.33,436.69
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,523.03,392.57
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,459.53,341.88
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,399.24,292.03
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,336.96,239.86
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,276.47,188.28
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,216.28,137.37
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,159.3,92.07
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,99.65,52.34
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,49.27,37.05
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,44.48,33.04
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,40.93,29.91
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,34.01,23.69
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,26.69,16.74
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.16,0.58
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
