Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,8.6,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,20.07,3.25
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,66.92,46.5
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,116.01,88.23
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,171.84,135.26
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,239.27,191.1
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,297.78,238.68
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,360.83,288.58
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,418.54,332.96
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,479.4,378.49
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,533.34,417.55
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,599.05,463.96
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,649.03,497.88
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,699.12,531.19
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,742.28,558.69
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,784.7,585.14
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,822.47,608.16
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,859.1,630.01
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,886.3,645.87
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,913.3,661.39
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,933.84,672.12
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,951.79,681.16
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,885.29,632.91
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,808.7,578.5
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,825.01,589.71
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,832.17,594.18
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,821.96,585.3
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,805.8,572.93
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,862.27,613.35
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,904.84,642.84
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,876.19,624.46
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,845.3,605.0
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,756.31,543.21
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,674.21,485.35
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,642.5,465.77
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,609.85,444.7
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,579.16,424.24
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,546.2,401.52
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,513.77,378.23
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,476.32,350.31
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,427.1,312.97
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,376.89,273.74
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,301.16,218.91
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,247.57,182.87
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,220.12,160.25
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,188.47,134.29
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,155.37,111.73
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,126.08,94.28
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,99.6,79.0
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,82.11,64.31
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,66.64,51.09
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,50.57,37.02
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,33.69,21.74
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,7.15,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,13.91,1.31
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,42.05,27.62
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,70.59,51.92
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,103.57,79.59
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,138.68,108.71
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,186.8,147.7
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,230.79,182.48
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,271.97,213.64
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,314.08,244.56
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,348.23,269.46
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,381.94,293.57
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,351.15,268.06
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,326.82,247.48
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,315.44,238.03
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,292.67,220.15
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,296.14,222.23
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,299.5,224.14
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,290.33,216.75
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,281.18,209.49
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,213.15,158.67
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,146.15,107.98
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,215.79,160.68
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,285.65,211.7
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,274.08,202.56
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,262.52,193.89
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,289.65,213.89
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,316.44,233.29
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,341.85,251.36
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,366.72,268.93
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,357.92,263.33
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,349.11,257.94
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,232.7,173.38
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,117.64,86.67
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,103.16,76.0
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,88.72,64.99
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,102.11,75.67
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,115.41,86.25
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,127.46,96.06
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,139.27,105.75
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,156.97,119.9
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,173.76,133.34
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,211.11,161.99
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,242.47,184.94
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,185.5,142.01
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,140.0,108.45
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,121.16,93.92
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,102.91,79.54
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,85.69,68.84
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,68.55,54.06
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,51.61,39.27
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,34.38,23.99
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,20.88,11.68
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,7.41,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.81,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.54
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,37.27,24.79
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,62.67,47.03
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,98.44,77.68
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,133.35,107.44
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,220.2,180.7
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,320.28,263.57
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,312.29,255.36
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,304.22,246.51
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,330.41,265.92
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,345.41,276.11
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,339.51,269.38
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,331.31,260.88
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,433.19,339.15
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,527.06,408.64
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,533.13,410.15
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,537.44,410.86
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,495.22,378.19
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,463.46,353.2
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,401.72,306.16
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,330.51,251.76
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,400.85,304.29
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,460.68,347.62
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,414.43,312.4
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,360.71,272.06
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,412.32,310.23
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,454.72,340.82
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,398.49,298.9
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,339.44,255.04
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,349.96,263.17
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,362.22,272.32
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,310.08,233.84
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,260.89,197.29
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,299.41,227.15
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,334.73,254.22
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,305.94,232.78
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,280.66,214.1
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,326.42,249.54
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,364.18,277.86
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,280.21,214.5
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,203.23,156.17
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,178.73,137.9
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,154.93,119.86
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,113.56,87.19
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,71.68,53.56
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,62.33,46.21
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,52.99,38.72
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,43.66,32.69
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,34.35,24.54
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,25.97,17.14
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,17.61,9.65
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.65,3.27
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.7,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.06
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,23.03
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,50.11,36.48
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,66.06,49.89
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,83.5,64.4
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,100.92,78.65
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,118.83,92.91
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,136.73,106.91
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,154.38,120.81
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,172.25,134.76
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,121.0,92.98
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,71.77,52.84
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,86.77,64.67
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,102.02,76.53
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,187.06,143.4
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,273.67,209.57
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,252.81,192.96
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,232.15,176.8
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,288.65,219.19
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,345.21,260.55
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,480.79,360.02
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,615.08,454.02
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,567.17,417.6
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,529.06,388.96
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,466.54,344.48
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,405.16,300.23
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,563.24,415.99
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,710.9,518.66
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,580.22,425.88
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,456.67,336.84
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,375.89,279.27
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,297.24,221.74
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,290.96,218.02
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,284.58,214.01
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,259.51,195.49
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,234.83,177.17
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,303.8,230.16
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,362.66,274.2
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,340.69,257.52
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,316.92,239.22
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,266.97,201.92
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,227.1,172.48
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,207.35,156.65
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,179.51,134.23
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,149.45,111.88
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,120.67,91.94
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,85.33,68.04
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,52.65,39.97
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,46.37,34.46
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.7,27.5
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,27.45,17.13
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.7,1.36
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,9.53,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.91,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,8.79,1.5
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.89,5.97
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,20.39,11.55
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,26.9,17.07
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,71.32,54.18
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,118.41,92.71
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,91.18,69.9
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,66.08,48.97
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,83.9,63.34
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,102.15,77.88
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,98.21,74.26
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,94.35,70.78
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,110.15,83.02
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,125.98,95.12
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,292.92,225.2
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,459.85,348.77
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,558.4,420.39
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,646.25,482.99
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,438.62,331.56
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,216.38,163.09
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,354.11,267.47
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,485.49,362.68
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,441.08,328.78
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,397.18,295.96
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,627.47,466.55
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,838.37,612.82
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,880.03,643.99
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,910.42,665.11
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,802.56,588.99
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,697.33,510.87
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,645.92,475.31
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,597.05,440.76
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,583.53,432.37
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,567.8,421.98
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,548.25,408.91
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,525.27,392.91
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,490.66,368.39
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,454.06,341.62
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,365.55,275.53
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,300.47,227.43
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,295.22,220.76
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,277.02,201.11
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,224.45,162.49
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,186.74,137.57
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,153.74,113.4
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,122.47,92.61
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,101.75,81.99
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,84.98,67.69
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,67.65,52.72
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,49.78,36.95
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,34.34,22.85
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.71,2.66
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.53,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,18.61,6.14
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,50.5,35.28
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,82.77,63.23
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,123.59,98.27
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,162.4,131.34
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,199.57,162.6
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,236.85,193.21
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,186.68,150.81
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,134.61,106.32
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,151.91,119.92
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,169.38,133.39
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,342.09,272.44
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,506.77,398.52
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,538.35,420.29
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,569.29,442.01
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,586.07,451.6
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,600.96,459.8
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,464.77,356.41
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,305.58,233.69
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,182.7,139.17
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,62.66,44.47
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,210.52,160.61
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,360.4,273.51
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,382.15,288.26
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,394.1,296.21
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,432.48,324.28
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,469.74,351.15
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,437.35,326.76
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,405.54,303.07
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,390.99,292.68
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,376.59,282.33
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,480.77,360.56
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,574.67,428.9
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,648.8,488.15
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,698.65,528.23
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,490.25,373.22
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,319.88,242.14
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,276.49,210.7
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,238.24,182.31
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,219.99,168.7
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,202.03,155.18
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,235.05,179.72
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,262.92,198.48
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,155.16,116.34
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,60.47,44.16
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,52.53,37.94
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,44.6,31.57
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,37.14,26.91
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,29.69,20.45
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,22.25,13.87
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.82,7.23
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,9.26,2.15
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.7,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,12.51,5.04
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,21.34,12.53
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,24.13,14.81
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,26.93,17.06
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,30.2,19.71
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,33.48,22.35
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,50.27,36.19
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,67.1,49.91
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.62
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,64.35,47.37
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,85.91,64.81
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,107.81,82.34
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,110.22,84.08
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,112.64,85.84
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,150.44,115.7
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,188.39,144.95
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,402.85,308.29
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,622.16,462.23
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,679.63,500.06
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,742.48,542.03
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,692.29,506.31
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,649.42,476.28
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,686.01,502.37
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,722.41,527.05
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,682.67,498.35
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,642.59,470.08
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,554.27,407.67
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,470.84,347.86
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,369.53,275.87
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,273.18,205.37
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,316.79,238.3
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,358.14,268.31
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,292.61,220.72
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,233.38,177.24
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,234.95,179.09
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,235.5,179.86
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,218.11,167.13
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,205.06,157.54
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,172.56,132.99
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,136.4,105.42
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,118.86,91.99
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,101.64,78.51
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,72.59,57.57
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,54.86,42.25
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,48.23,36.42
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,40.12,29.05
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,28.93,18.72
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,17.24,4.49
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,24.8,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,70.56,37.65
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,128.57,93.11
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,196.26,150.74
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,261.45,206.43
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,332.83,265.73
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,234.15,188.74
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,86.66,66.69
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,122.38,95.95
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,158.59,124.55
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,169.59,132.5
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,180.65,140.49
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,201.17,155.58
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,221.88,170.52
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,288.67,221.19
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,347.77,264.82
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,412.01,311.43
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,477.01,357.5
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,496.15,369.43
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,514.82,381.27
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,777.33,572.53
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,1001.18,718.22
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,1007.29,718.77
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,1009.92,719.82
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,1009.23,718.23
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,1005.06,714.61
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,991.97,706.29
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,975.67,696.13
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,954.86,683.21
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,931.13,668.5
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,901.85,650.25
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,869.85,630.22
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,833.29,605.91
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,794.51,580.08
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,752.0,552.73
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,707.71,522.65
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,660.11,489.45
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,609.68,453.33
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,557.01,415.24
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,504.01,375.5
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,448.31,331.65
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,393.34,287.01
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,337.38,240.47
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,278.73,191.24
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,223.85,145.39
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,172.05,103.92
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,121.68,68.85
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,75.8,46.6
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,56.74,43.22
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,53.02,40.15
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,47.22,35.09
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,40.08,28.65
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,29.3,18.81
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,18.03,5.41
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,15.27,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,37.4,18.29
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,86.36,61.49
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,145.02,110.49
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,121.64,94.22
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,85.61,65.3
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,231.74,185.18
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,380.2,303.48
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,289.18,229.89
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,173.53,134.84
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,195.94,152.03
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,218.46,168.76
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,291.46,224.57
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,357.58,273.69
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,382.44,291.25
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,407.18,308.73
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,317.26,240.22
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,220.5,165.91
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,219.44,165.04
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,218.4,163.98
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,192.72,143.98
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,167.22,124.19
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,233.51,174.23
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,299.9,223.21
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,341.95,253.7
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,391.78,289.52
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,518.74,381.37
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,647.93,471.0
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,518.03,379.18
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,397.69,292.81
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,524.96,386.5
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,640.46,467.77
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,515.55,378.21
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,397.02,292.26
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,461.04,340.48
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,517.58,381.64
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,444.56,328.96
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,379.58,281.96
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,416.64,310.59
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,439.86,327.27
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,421.71,312.55
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,393.92,288.77
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,343.29,248.66
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,295.07,209.98
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,246.41,170.84
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,200.75,135.36
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,156.36,104.6
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,121.98,87.05
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,100.14,79.8
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,88.87,70.46
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,72.97,56.85
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,56.42,42.35
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,38.51,26.38
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,17.72,5.66
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,20.84,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,55.9,29.89
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,108.53,77.11
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,175.36,132.88
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,132.06,102.03
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,66.9,49.7
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,62.81,46.37
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,59.53,43.55
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,69.81,51.68
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,80.14,59.73
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,143.03,110.01
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,207.67,160.51
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,316.02,244.35
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,431.14,330.12
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,629.73,480.6
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,828.19,621.7
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,709.18,530.04
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,557.5,414.54
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,420.63,315.35
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,285.7,214.07
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,267.37,200.16
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,249.18,186.04
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,212.81,158.62
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,176.73,131.28
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,188.54,140.25
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,200.23,149.04
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,256.49,191.18
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,312.34,232.35
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,532.77,394.97
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,735.75,535.95
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,728.96,531.23
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,719.78,526.17
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,713.98,523.65
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,704.16,518.17
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,537.87,398.63
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,390.22,289.33
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,471.15,351.58
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,535.17,398.8
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,494.51,368.64
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,453.65,338.2
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,427.78,317.8
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,389.78,285.79
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,337.39,243.22
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,286.59,201.27
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,236.34,160.03
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,189.18,122.91
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,143.1,90.85
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,101.73,69.14
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,81.82,64.2
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,75.37,58.77
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,66.82,51.44
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,53.67,39.88
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,37.11,25.09
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,20.91,8.08
