Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,23.28,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,62.24,33.86
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,121.83,86.83
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,185.96,140.79
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,244.96,190.97
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,310.92,245.87
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,330.06,262.73
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,332.81,265.34
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,376.64,298.95
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,419.47,330.66
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,463.55,362.73
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,507.64,394.06
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,425.49,328.42
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,332.12,253.57
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,354.62,270.02
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,376.85,285.8
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,358.93,270.91
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,340.52,255.86
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,353.61,265.23
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,366.58,274.42
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,281.37,210.46
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,192.2,142.87
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,240.23,179.1
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,288.21,214.64
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,257.93,191.94
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,227.88,169.47
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,345.95,257.37
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,457.5,337.98
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,403.84,298.23
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,347.56,256.84
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,289.17,214.22
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,231.54,171.59
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,356.57,265.13
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,474.7,350.78
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,597.63,446.46
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,692.43,518.31
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,605.37,451.66
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,534.61,397.39
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,407.08,304.38
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,296.23,222.26
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,339.13,254.42
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,364.52,270.76
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,330.43,242.37
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,283.7,202.83
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,236.53,166.97
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,194.03,136.61
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,155.77,109.18
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,120.21,87.33
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,97.83,77.73
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,83.93,66.03
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,72.18,55.99
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,55.79,41.69
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,38.61,26.37
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,21.68,9.02
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,20.58,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,55.32,30.69
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,107.56,76.75
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,168.21,127.59
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,232.33,181.4
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,300.61,238.22
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,312.14,248.49
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,304.36,241.88
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,347.55,275.14
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,390.12,306.92
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,392.14,307.02
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,399.34,310.78
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,432.83,334.56
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,465.8,357.52
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,515.24,393.83
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,565.79,430.46
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,590.67,446.11
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,614.1,460.68
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,635.22,475.08
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,666.87,496.64
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,626.11,464.78
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,594.41,439.48
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,601.64,443.71
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,607.83,447.09
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,575.49,422.84
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,552.29,405.11
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,521.58,382.98
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,491.12,360.98
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,540.34,397.04
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,590.6,433.11
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,446.62,329.86
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,309.18,228.98
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,371.49,275.47
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,429.39,317.67
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,487.8,361.5
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,538.66,399.05
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,554.48,412.51
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,557.78,416.07
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,510.8,381.62
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,464.49,347.14
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,415.56,309.49
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,368.05,272.82
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,325.29,239.24
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,282.19,204.71
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,237.84,169.14
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,195.08,135.63
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,159.84,111.83
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,130.0,95.27
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,112.26,89.8
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,96.95,76.99
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,78.67,61.47
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,59.83,45.11
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,40.68,28.13
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,18.57,7.25
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,8.1,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,15.77,5.4
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,35.67,23.02
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,56.0,40.25
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,81.62,61.5
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,108.13,83.25
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,178.43,140.41
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,258.41,204.34
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,187.26,146.59
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,113.39,85.74
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,82.93,61.21
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,53.98,37.87
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,111.81,83.77
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,171.41,130.16
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,202.73,154.09
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,234.29,178.0
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,238.56,180.48
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,242.85,183.03
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,293.16,220.71
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,354.36,265.8
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,296.09,221.57
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,249.1,185.84
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,257.58,192.08
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,265.96,198.15
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,311.8,232.03
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,357.31,265.2
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,354.82,263.12
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,352.2,261.12
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,405.07,299.19
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,450.82,331.42
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,450.31,331.09
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,449.37,330.66
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,429.38,316.48
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,409.67,302.54
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,446.18,329.98
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,476.73,352.61
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,415.1,307.79
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,355.33,264.22
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,338.31,252.27
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,320.91,239.76
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,245.34,183.72
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,176.48,132.05
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,186.1,139.75
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,194.03,145.96
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,196.8,146.03
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,190.47,138.55
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,159.29,116.07
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,130.21,96.7
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,107.74,85.53
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,90.55,71.33
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,76.04,59.03
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,57.18,42.72
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,39.31,26.92
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,21.19,9.34
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.34,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.22,7.37
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,25.98,15.63
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,37.15,24.97
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,48.33,34.17
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,80.69,60.56
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,113.86,87.18
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,125.59,96.08
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,137.39,104.9
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,137.22,104.36
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,137.26,104.02
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,170.58,129.94
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,204.28,155.81
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,284.77,217.58
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,358.82,273.15
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,556.87,424.06
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,739.89,557.86
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,655.91,493.1
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,554.6,416.13
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,689.19,516.44
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,814.48,606.21
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,714.99,531.28
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,604.38,448.57
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,695.84,515.28
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,791.89,582.23
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,715.98,526.93
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,647.75,477.32
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,484.4,360.28
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,327.78,244.08
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,420.04,313.23
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,505.3,375.69
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,651.98,490.06
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,769.31,579.4
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,729.29,549.42
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,687.02,518.14
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,596.68,448.63
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,522.5,390.96
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,499.59,374.29
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,466.59,349.08
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,421.34,313.64
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,376.77,278.15
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,310.09,228.5
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,259.32,192.41
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,233.91,166.82
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,190.36,125.92
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,152.71,101.18
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,127.92,91.06
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,103.3,82.15
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,90.84,71.87
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,75.73,59.03
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,62.07,47.06
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,42.33,29.59
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,22.61,10.7
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,11.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,15.88,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,38.92,21.11
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,86.97,61.95
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,140.02,106.23
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,77.37,57.73
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.56
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,32.49,21.24
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,53.93,38.78
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,56.73,40.83
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,59.55,42.86
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,40.45,27.23
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,40.48,26.99
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,59.63,42.12
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,123.7,92.76
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,189.37,143.75
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,159.43,119.78
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,129.74,96.19
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,163.75,122.5
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,197.96,148.66
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,331.32,249.1
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,459.36,342.13
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,364.66,271.88
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,264.95,197.45
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,284.74,211.74
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,304.32,225.52
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,311.71,230.68
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,318.86,235.72
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,277.64,204.86
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,236.83,174.35
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,248.13,182.66
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,259.25,190.65
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,306.9,225.34
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,352.97,258.14
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,330.23,241.93
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,309.78,227.56
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,383.11,281.14
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,446.96,325.58
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,487.25,355.44
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,501.87,364.15
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,448.65,322.9
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,394.62,280.39
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,330.9,233.78
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,288.3,204.05
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,239.83,161.29
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,179.83,108.69
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,129.62,73.75
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,83.82,50.29
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,59.24,44.82
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,54.81,41.15
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,49.54,36.73
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,42.9,30.9
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,32.63,21.66
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,21.9,10.54
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,21.63,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,54.53,31.5
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,110.78,79.37
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,172.59,130.62
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,125.88,96.79
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,54.87,39.65
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,64.25,47.35
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,73.73,54.95
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,120.86,92.82
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,169.1,130.76
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,276.36,215.59
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,392.72,304.63
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,398.77,306.62
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,391.61,299.07
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,368.11,279.9
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,342.82,259.4
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,407.36,306.83
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,472.64,353.56
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,486.28,361.51
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,499.37,369.2
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,619.13,455.11
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,738.39,537.37
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,778.4,564.86
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,817.2,591.68
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,821.73,594.03
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,824.29,595.32
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,831.54,599.98
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,839.78,605.21
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,884.16,641.3
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,917.18,665.07
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,888.84,646.38
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,857.93,626.37
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,821.97,602.9
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,783.85,577.84
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,681.78,503.07
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,596.41,438.34
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,608.2,450.87
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,601.69,448.37
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,551.64,411.26
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,498.29,370.92
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,445.12,328.84
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,392.72,286.3
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,339.07,242.49
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,287.29,199.47
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,235.22,156.23
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,186.14,116.98
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,138.09,83.05
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,95.01,60.32
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,69.96,53.91
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,63.9,48.85
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.26,42.35
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.23,35.26
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,36.13,24.47
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,24.69,12.75
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.74,11.56
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,54.24,37.66
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,85.05,63.55
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,120.52,93.12
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,164.59,129.34
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,251.24,199.78
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,343.33,273.46
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,362.66,287.04
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,367.14,288.75
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,510.16,400.19
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,657.02,510.19
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,589.9,454.13
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,488.32,373.14
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,397.0,303.38
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,280.03,212.69
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,235.84,178.56
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,192.17,144.52
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,244.56,183.89
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,297.19,222.48
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,291.53,217.41
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,285.86,212.57
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,314.66,233.58
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,343.27,254.18
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,370.66,273.88
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,405.83,299.01
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,698.98,518.07
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,947.05,685.6
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,927.3,669.35
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,911.4,658.0
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,883.17,639.59
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,852.37,619.57
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,781.55,570.01
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,717.34,521.83
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,663.56,485.59
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,613.24,451.05
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,521.88,385.02
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,443.99,328.05
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,447.34,331.2
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,439.01,324.7
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,426.23,314.02
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,391.5,283.89
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,337.15,239.81
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,284.5,196.25
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,232.22,153.04
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,183.4,114.13
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,134.96,79.81
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,91.02,56.53
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,67.77,52.37
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,63.83,49.2
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,56.58,43.0
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,48.96,36.21
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,36.88,25.31
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,25.46,13.63
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.16,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.48,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.72,2.49
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.97,5.22
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,18.55,9.87
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.49
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,26.93,16.74
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,29.73,18.98
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,100.98,76.68
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,175.53,134.51
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,380.88,291.9
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,593.5,440.65
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,636.39,469.67
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,678.77,500.25
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,781.11,573.85
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,882.84,643.54
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,908.14,660.65
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,930.85,676.87
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,945.59,686.53
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,957.25,694.19
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,964.11,698.35
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,967.85,700.64
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,970.79,702.99
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,976.61,707.3
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,965.84,698.82
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,951.91,688.52
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,932.54,674.38
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,910.24,658.49
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,882.97,640.33
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,853.08,620.51
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,819.44,598.2
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,781.05,572.71
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,742.09,546.75
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,699.16,516.5
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,653.17,483.82
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,605.77,449.38
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,554.73,411.43
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,503.28,372.15
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,449.96,330.56
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,396.53,287.55
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,341.85,242.68
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,284.37,194.92
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,230.19,149.83
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,178.81,108.46
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,128.87,72.85
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,83.11,48.68
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,59.31,45.09
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,58.7,44.64
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,52.06,38.97
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,45.06,32.78
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,34.49,23.3
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.43,12.29
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,14.3,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,13.41,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,27.43,14.24
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,62.06,43.57
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,102.6,77.4
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,140.65,109.16
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,181.98,143.24
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,148.72,116.69
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,110.66,85.1
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,133.44,103.25
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,156.47,121.28
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,292.9,230.09
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,422.98,329.95
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,354.87,274.85
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,260.73,199.93
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,189.77,144.57
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,120.16,89.61
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,126.84,94.54
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,133.53,99.36
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,218.74,164.75
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,304.97,229.17
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,180.13,134.4
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,57.99,39.86
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,295.01,221.8
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,533.45,393.61
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,421.0,311.21
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,304.23,225.34
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,215.44,159.68
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,127.7,93.21
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,85.78,61.12
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,44.02,28.77
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,50.1,33.61
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.16,38.44
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,69.7,49.03
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,83.19,59.59
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,65.45,45.91
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.07
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,45.28,30.27
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,42.92,28.46
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,39.63,25.98
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,36.34,23.49
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,67.6,48.51
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,98.6,73.25
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,151.55,115.2
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,199.82,153.11
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,203.02,151.92
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,197.63,143.07
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,168.17,121.89
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,135.24,100.43
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,111.29,90.03
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,96.67,77.71
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,79.08,62.54
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,63.15,48.48
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,42.99,30.6
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,22.23,11.57
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,22.58,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,60.6,36.45
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,110.47,79.46
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,169.13,128.33
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,232.55,180.79
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,298.04,233.81
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,356.84,280.5
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,420.04,328.86
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,477.8,371.0
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,542.66,416.53
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,596.79,454.1
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,651.58,491.2
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,699.17,521.41
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,746.16,550.42
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,709.47,520.98
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,654.24,479.56
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,773.08,564.9
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,893.03,644.23
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,823.58,593.24
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,737.32,530.65
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,741.18,532.37
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,743.08,531.81
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,752.29,538.43
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,760.39,544.28
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,802.8,570.9
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,847.84,598.21
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,831.54,587.12
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,818.5,578.75
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,830.33,586.72
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,836.24,590.69
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,794.32,564.43
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,752.11,538.08
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,712.9,513.05
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,674.32,487.96
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,653.17,475.67
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,629.78,461.18
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,558.88,410.74
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,494.0,364.07
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,388.76,288.62
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,294.9,220.14
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,354.99,264.78
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,390.65,286.58
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,321.25,235.09
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,271.35,200.6
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,206.22,153.25
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,163.26,123.69
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,142.82,108.57
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,122.99,93.81
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,104.16,83.19
