Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,86.52,68.41
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,68.32,52.99
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,49.91,37.06
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,34.07,23.11
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,17.63,8.14
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.38,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.62,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.26,1.9
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.89,5.9
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,19.93,11.04
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,25.97,16.14
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,59.53,44.05
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,94.48,72.68
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,152.27,119.48
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,220.05,173.09
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,321.13,253.06
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,419.87,329.1
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,438.96,341.64
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,455.93,352.76
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,338.66,262.31
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,221.4,169.92
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,282.72,216.82
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,355.78,271.02
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,433.94,329.01
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,512.58,386.07
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,530.56,397.44
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,548.05,408.71
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,530.33,394.73
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,512.26,380.73
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,536.54,396.96
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,559.99,412.14
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,701.79,513.96
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,824.04,597.46
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,761.04,550.66
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,697.08,504.62
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,708.32,513.42
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,713.85,517.61
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,693.01,503.72
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,670.47,488.8
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,699.89,515.25
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,710.88,527.46
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,664.05,494.34
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,615.8,459.77
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,564.43,421.59
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,512.43,381.78
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,454.42,336.4
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,399.79,292.04
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,343.97,245.52
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,289.46,199.22
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,234.19,152.52
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,181.09,109.02
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,125.24,68.11
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,77.33,42.12
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,47.53,35.39
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,44.59,32.94
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,40.96,29.82
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,37.13,26.34
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,29.42,19.33
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,21.23,11.14
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.57,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.53,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,18.56,8.22
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,35.95,23.82
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,53.52,38.97
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,73.8,56.09
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,94.02,72.81
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,159.68,126.9
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,234.05,187.03
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,276.5,219.88
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,320.18,253.01
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,505.57,400.17
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,697.36,542.23
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,743.78,571.68
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,788.91,601.06
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,744.81,566.53
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,655.89,495.81
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,672.98,506.61
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,687.59,514.84
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,838.36,627.55
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,969.72,714.7
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,912.4,673.64
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,827.8,607.6
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,564.61,422.24
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,286.01,214.08
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,184.57,138.12
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,84.45,60.77
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,348.98,263.96
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,614.25,453.54
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,677.52,497.44
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,738.84,540.03
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,453.96,339.03
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,177.78,132.04
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,141.0,104.41
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,104.61,76.35
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,243.79,183.66
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,376.43,282.51
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,310.32,233.31
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,248.86,187.6
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,307.5,232.49
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,361.83,272.8
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,300.4,226.96
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,243.29,184.46
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,267.54,201.6
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,277.35,205.53
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,197.01,146.71
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,135.83,103.91
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,119.4,91.32
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,103.15,78.61
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,87.29,69.28
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,71.73,56.13
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,56.82,43.41
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,41.75,30.29
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,28.32,18.41
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,14.83,6.16
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,33.63,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,95.75,58.67
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,150.85,108.58
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,217.46,165.67
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,215.98,170.15
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,187.41,149.29
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,155.06,123.15
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,116.73,90.78
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,128.97,100.06
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,141.25,109.13
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,181.2,140.47
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,222.05,171.95
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,205.42,157.92
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,188.68,143.97
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,378.49,291.84
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,558.26,425.5
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,625.59,472.53
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,682.86,512.25
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,743.48,555.92
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,814.89,606.17
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,780.02,578.74
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,751.08,555.76
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,749.71,554.11
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,746.69,551.23
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,742.09,547.63
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,729.49,538.67
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,783.06,578.44
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,826.61,610.69
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,805.72,596.19
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,783.57,581.13
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,774.73,575.47
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,762.22,567.17
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,700.03,522.27
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,641.47,479.64
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,598.51,448.62
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,557.05,418.37
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,534.63,402.56
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,510.16,384.85
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,455.6,343.89
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,402.53,304.04
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,382.18,288.52
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,353.12,265.61
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,320.66,239.64
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,285.05,210.37
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,242.15,176.21
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,201.84,144.77
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,163.84,116.27
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,127.12,91.8
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,80.41,63.46
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,51.58,38.91
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,47.05,35.04
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,42.23,30.71
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,33.19,22.54
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,24.13,13.64
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,31.27,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,87.88,53.93
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,142.62,102.38
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,211.48,160.59
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,216.35,169.58
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,197.21,156.36
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,289.43,231.7
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,398.81,319.06
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,493.84,393.59
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,595.25,471.22
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,647.72,509.2
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,702.31,546.7
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,752.07,579.69
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,800.99,611.55
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,659.73,504.95
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,473.02,358.65
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,629.74,477.14
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,794.37,595.16
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,786.44,586.09
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,765.52,569.2
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,902.73,670.14
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,1016.82,744.66
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,1023.26,747.46
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,1026.1,748.74
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,973.0,713.14
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,901.66,658.04
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,957.13,703.02
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,994.14,727.11
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,973.44,713.17
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,949.7,697.62
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,922.02,679.11
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,891.38,658.63
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,855.48,634.86
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,817.09,609.27
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,775.52,580.79
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,731.83,550.45
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,683.52,515.09
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,634.01,478.06
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,581.67,438.65
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,528.59,397.58
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,473.96,353.38
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,414.7,304.59
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,357.55,256.68
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,301.57,208.82
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,237.37,156.25
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,184.98,115.09
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,138.4,81.44
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,96.83,59.02
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,64.4,49.71
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,58.12,44.53
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,51.71,39.14
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,44.12,32.48
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,34.34,23.64
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,24.12,13.79
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.19,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,36.85,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,103.96,63.89
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,163.09,117.29
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,234.73,178.67
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,298.22,234.07
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,368.43,293.65
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,431.05,345.34
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,495.71,396.75
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,555.41,441.76
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,616.34,485.92
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,671.02,524.75
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,725.47,561.3
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,774.05,591.85
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,815.93,617.14
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,856.86,643.4
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,895.63,667.94
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,928.72,687.12
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,959.03,704.32
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,983.51,718.66
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,1004.75,730.9
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,1019.6,737.96
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,1030.92,742.85
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,1037.14,745.68
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,1039.69,746.3
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,1037.05,743.76
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1030.74,739.05
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,1018.4,730.63
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1002.64,720.17
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,981.76,705.52
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,957.76,688.98
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,928.88,670.36
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,897.04,649.82
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,861.14,626.88
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,822.65,602.08
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,780.18,574.15
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,735.6,544.58
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,686.3,509.28
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,635.94,472.38
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,583.58,434.04
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,530.45,393.88
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,474.84,349.86
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,419.22,304.56
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,357.39,253.46
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,301.16,205.72
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,244.33,157.74
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,189.66,113.01
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,136.11,73.92
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,81.38,42.49
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,47.77,35.18
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,46.0,33.84
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,42.43,30.87
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,38.64,27.54
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,31.43,21.04
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,23.78,13.53
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,11.76,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,32.42,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,90.83,55.69
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,145.68,103.98
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,214.78,161.74
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,276.27,213.84
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,344.37,269.95
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,405.39,318.58
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,470.08,368.05
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,528.09,410.1
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,587.65,451.56
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,642.2,489.56
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,694.67,524.4
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,742.32,555.13
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,788.9,584.73
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,829.72,609.92
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,868.63,633.6
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,902.1,652.82
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,925.75,665.65
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,950.32,679.9
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,971.89,692.25
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,986.88,699.13
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,998.54,704.06
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,1005.8,708.42
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,1009.56,710.78
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,1007.91,709.93
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,1002.78,707.07
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,990.8,699.48
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,975.63,690.05
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,956.52,677.44
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,934.44,663.01
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,814.74,583.62
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,697.89,499.18
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,761.73,550.81
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,804.68,583.39
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,763.89,556.58
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,721.11,528.3
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,674.03,495.59
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,625.61,461.03
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,574.66,424.13
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,519.91,383.38
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,465.12,340.66
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,410.68,296.92
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,354.81,250.88
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,300.19,205.06
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,244.96,158.85
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,187.06,111.99
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,134.8,74.03
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,86.34,46.98
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,53.28,39.59
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,51.44,38.13
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,47.31,34.74
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,42.93,30.93
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,34.99,23.85
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.7,15.0
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,28.39,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,80.12,48.94
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,131.68,93.47
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,193.71,144.6
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,256.99,196.88
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,328.11,254.63
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,375.82,293.19
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,422.43,329.52
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,496.17,385.77
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,575.76,444.72
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,604.84,464.45
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,627.71,479.5
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,637.69,483.6
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,644.73,485.26
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,614.64,460.66
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,576.18,430.08
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,697.58,517.17
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,825.36,604.28
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,728.28,532.44
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,623.22,455.18
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,676.61,492.11
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,739.54,533.54
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,874.19,630.56
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,987.12,704.52
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,989.49,704.54
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,979.4,697.84
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,920.29,657.8
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,856.77,610.71
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,738.9,530.51
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,625.55,451.28
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,752.08,547.31
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,853.0,619.59
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,818.94,596.99
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,782.8,573.91
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,684.55,502.29
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,599.0,438.59
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,612.43,452.21
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,606.5,450.2
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,556.36,413.64
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,506.15,376.16
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,454.11,335.5
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,402.87,294.37
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,336.48,244.2
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,291.36,211.85
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,249.9,173.92
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,197.71,126.5
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,150.05,91.88
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,106.77,66.98
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,74.32,57.76
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,68.45,52.9
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,61.01,46.63
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,53.18,39.76
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,40.89,28.87
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,29.44,18.06
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,15.1,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,27.96,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,78.99,48.08
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,131.05,93.14
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,193.7,144.92
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,252.92,194.07
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,322.88,250.3
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,382.64,297.98
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,446.2,347.18
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,503.87,390.69
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,563.64,434.57
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,617.26,473.19
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,671.21,511.23
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,718.75,542.26
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,762.73,570.43
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,802.97,596.56
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,841.49,621.39
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,874.76,641.35
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,905.68,659.67
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,837.13,611.35
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,745.45,542.83
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,870.0,633.25
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,972.36,699.71
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,979.41,703.11
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,983.12,705.3
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,981.55,703.22
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,976.64,699.13
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,965.53,692.21
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,951.38,683.44
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,932.49,671.67
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,910.89,658.17
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,884.32,641.12
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,855.1,622.32
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,821.67,600.65
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,785.92,577.32
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,745.67,550.56
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,703.88,521.38
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,655.63,486.52
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,607.89,451.36
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,558.65,415.35
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,506.02,375.89
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,432.1,319.4
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,378.53,278.99
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,345.05,249.76
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,297.2,206.54
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,245.45,163.79
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,196.82,124.77
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,149.19,90.24
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,106.2,65.62
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,73.21,56.47
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,67.67,52.03
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,60.22,45.76
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,52.36,38.91
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.86,28.73
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,28.82,17.53
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,15.5,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,31.58,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,88.61,53.61
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,141.87,100.32
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,208.96,156.21
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,269.26,207.22
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,336.47,262.71
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,395.97,311.35
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,459.08,361.35
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,419.97,329.53
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,344.79,268.75
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,434.9,337.44
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,523.38,402.4
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,650.21,495.82
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,771.97,579.35
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,812.58,604.44
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,851.32,628.66
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,877.57,643.13
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,907.72,660.15
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,931.81,674.4
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,952.94,686.8
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,968.48,694.29
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,980.77,699.81
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,987.75,703.46
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,991.28,705.1
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,989.93,702.89
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,985.15,698.67
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,974.49,691.8
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,960.62,683.04
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,941.38,670.05
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,919.25,655.29
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,892.86,638.76
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,863.65,620.39
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,829.26,598.57
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,792.47,575.07
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,649.42,473.81
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,527.3,382.66
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,522.31,380.9
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,509.64,372.76
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,465.11,341.5
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,426.84,314.36
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,426.62,313.59
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,405.41,293.22
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,350.68,248.47
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,297.16,203.88
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,239.1,155.79
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,188.09,114.48
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,137.46,77.37
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,90.63,50.52
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,57.61,43.23
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,56.85,42.7
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,52.15,38.76
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.24,33.6
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,37.33,25.67
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,28.01,16.87
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,14.15,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,24.74,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,65.84,39.45
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,120.29,85.62
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,180.01,135.08
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,237.78,183.44
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,303.12,237.2
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,195.28,153.97
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,61.39,44.59
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,102.17,77.31
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,143.89,109.97
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,396.87,312.74
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,651.31,504.4
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,698.1,534.92
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,743.95,564.65
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,784.81,591.32
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,824.19,616.74
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,855.46,635.44
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,884.08,652.27
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,909.71,668.07
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,927.69,678.8
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,942.08,686.23
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,953.26,691.62
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,960.26,695.47
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,964.11,697.41
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,876.0,634.66
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,774.4,559.53
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,862.11,625.88
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,931.38,675.21
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,825.95,598.63
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,716.29,516.91
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,786.8,572.28
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,837.94,611.57
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,807.09,590.96
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,771.62,567.0
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,731.72,539.29
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,690.41,510.18
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,643.46,476.24
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,597.33,442.32
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,549.87,407.11
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,502.54,371.19
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,452.67,332.62
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,403.89,293.98
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,353.02,253.63
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,304.16,214.19
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,255.21,174.4
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,209.07,137.84
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,163.65,105.11
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,122.5,80.64
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,89.79,70.19
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,82.2,63.99
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,75.63,58.53
