Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,63.86,48.41
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,48.04,34.6
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,31.67,19.85
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,17.05,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,24.09,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,64.13,38.18
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,112.91,79.92
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,176.09,132.25
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,233.16,179.94
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,297.6,232.87
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,300.82,237.14
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,301.74,238.01
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,363.48,286.07
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,429.84,336.39
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,474.59,369.27
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,519.03,401.37
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,554.1,424.89
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,587.39,446.68
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,591.51,446.05
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,591.07,442.23
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,641.83,476.98
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,693.13,511.19
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,754.6,553.96
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,826.94,602.94
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,846.25,614.17
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,863.17,624.19
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,877.68,632.81
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,889.78,639.9
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,893.14,640.48
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,894.1,639.61
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,877.81,628.16
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,859.61,615.62
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,817.29,587.47
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,777.39,560.78
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,741.76,536.03
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,706.74,511.51
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,723.2,525.04
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,732.95,533.41
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,668.16,487.84
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,609.1,446.08
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,575.64,422.9
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,541.67,398.81
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,484.1,357.04
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,431.18,318.37
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,322.55,239.1
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,231.87,172.63
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,258.72,191.98
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,282.46,207.02
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,246.02,176.55
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,209.64,145.83
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,165.05,109.72
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,119.07,77.47
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,85.76,66.83
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,78.44,60.84
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,69.06,53.02
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,61.77,46.68
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,46.98,33.74
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,31.7,19.93
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,25.93,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,69.1,41.22
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,124.43,88.31
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,186.03,139.6
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,246.63,190.43
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,319.48,250.44
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,379.13,298.94
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,442.74,349.07
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,503.92,396.02
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,568.14,443.88
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,559.97,434.7
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,531.98,410.54
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,653.03,501.02
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,768.07,581.23
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,808.36,605.5
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,846.83,628.59
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,749.96,556.25
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,614.0,452.05
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,683.56,501.27
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,742.85,541.77
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,701.89,509.5
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,648.2,469.2
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,831.36,603.6
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,984.85,705.57
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,982.55,702.47
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,976.86,698.53
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,898.55,646.1
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,804.52,576.92
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,685.41,492.95
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,565.04,406.41
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,727.59,529.35
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,854.86,618.74
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,821.07,595.88
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,785.07,572.52
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,745.28,546.45
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,703.64,518.01
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,657.06,484.72
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,609.88,450.3
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,442.08,327.3
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,319.19,235.66
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,356.0,263.0
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,376.58,275.89
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,343.65,249.15
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,298.22,211.64
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,249.77,173.56
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,205.77,139.86
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,168.56,113.99
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,131.33,91.13
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,100.62,78.89
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,87.98,68.52
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,74.38,57.24
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,60.21,45.17
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,45.45,32.34
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,31.53,19.74
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,16.31,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,23.63,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,63.02,37.51
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,111.96,79.25
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,175.98,132.24
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,231.74,179.15
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,293.76,230.37
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,233.83,184.44
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,141.61,109.5
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,173.44,134.58
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,213.54,165.57
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,176.36,135.5
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,146.02,110.79
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,197.03,150.21
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,248.97,189.41
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,314.36,238.03
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,371.75,279.56
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,332.38,248.66
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,283.52,211.09
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,381.95,283.6
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,471.78,347.61
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,435.84,319.95
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,399.74,292.73
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,393.45,288.16
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,387.04,283.43
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,411.17,300.1
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,434.72,316.13
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,407.93,297.07
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,375.7,274.19
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,574.45,418.95
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,755.6,544.19
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,816.88,592.39
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,858.55,623.39
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,825.31,601.95
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,789.58,579.08
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,690.47,507.2
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,606.45,443.12
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,619.76,457.49
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,616.02,457.62
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,518.26,384.12
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,448.43,331.32
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,438.08,323.04
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,406.98,295.66
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,352.62,251.0
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,299.54,206.56
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,241.65,158.27
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,190.46,116.41
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,139.94,78.98
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,93.16,51.43
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,56.18,41.85
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,54.12,40.21
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,50.15,36.91
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,45.95,33.23
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,36.84,25.19
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.93,16.89
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,14.1,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,19.7,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,48.94,28.58
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,99.71,70.93
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,154.19,115.66
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,210.58,162.22
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,281.5,219.91
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,338.87,266.58
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,400.82,315.87
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,461.15,362.47
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,525.76,411.19
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,583.15,452.83
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,637.12,491.09
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,690.35,528.46
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,744.41,564.91
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,785.59,591.98
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,825.3,617.83
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,859.8,639.23
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,896.65,662.1
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,921.56,677.49
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,943.66,691.08
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,962.43,701.43
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,970.07,704.49
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,977.49,708.29
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,981.57,710.0
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,981.93,708.32
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,978.94,704.59
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,968.57,696.89
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,955.05,687.6
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,936.75,674.12
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,915.6,658.92
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,889.33,641.56
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,860.33,622.44
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,826.59,600.15
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,790.47,576.23
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,750.93,549.9
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,709.42,521.55
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,664.24,489.04
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,617.79,454.97
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,566.01,416.44
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,515.3,377.67
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,462.11,336.18
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,409.23,293.8
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,354.84,249.79
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,301.64,205.82
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,243.48,158.1
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,191.6,116.15
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,140.83,78.68
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,93.7,51.01
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,55.02,40.77
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,52.49,38.83
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,48.43,35.47
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,44.13,31.7
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,36.07,24.57
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,27.94,16.94
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,14.09,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,25.71,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,68.67,40.57
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,124.05,87.71
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,185.96,138.91
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,247.28,190.19
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,321.02,250.79
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,381.16,300.21
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,445.31,351.46
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,506.28,398.43
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,570.34,446.39
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,623.71,484.78
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,675.16,520.31
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,724.7,552.95
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,773.77,584.69
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,814.6,610.03
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,853.57,633.77
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,880.65,649.43
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,911.83,667.8
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,936.33,682.75
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,957.85,695.78
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,974.21,704.31
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,987.36,710.81
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,994.21,714.51
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,997.6,716.12
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,995.01,712.55
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,988.95,706.89
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,978.06,699.69
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,963.96,690.53
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,944.97,678.29
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,923.09,664.23
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,896.53,646.9
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,867.18,627.75
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,833.44,605.66
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,797.23,581.84
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,757.15,555.27
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,715.05,526.9
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,668.55,493.41
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,621.16,458.6
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,571.27,421.2
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,517.6,380.24
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,464.17,338.42
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,411.04,295.7
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,356.38,251.35
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,302.91,207.03
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,249.25,162.3
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,193.22,117.01
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,141.97,79.19
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,94.37,51.1
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,55.73,41.18
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,54.04,39.96
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,50.07,36.76
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,45.85,33.16
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.21,25.52
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.71,17.6
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.48,0.21
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,29.14,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,82.2,48.91
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,135.88,95.91
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,201.35,150.47
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,268.07,206.51
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,342.71,268.21
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,403.25,317.61
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,467.42,368.2
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,528.31,414.9
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,590.41,461.14
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,644.02,499.42
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,697.52,535.15
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,746.66,566.91
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,789.76,593.89
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,830.1,618.35
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,868.4,641.06
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,901.81,660.45
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,932.71,678.02
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,956.72,692.08
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,977.61,704.12
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,993.69,711.99
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,1006.39,717.77
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,1012.64,720.65
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,1015.3,721.4
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,1012.87,717.6
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1006.85,711.7
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,995.84,703.88
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,981.45,694.07
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,961.07,679.52
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,937.66,663.2
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,910.33,645.81
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,880.08,626.56
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,845.77,604.66
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,808.88,580.98
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,767.99,554.54
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,724.97,526.49
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,677.94,493.87
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,629.43,459.05
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,578.8,421.85
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,527.3,382.99
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,472.91,341.08
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,418.45,297.84
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,362.93,253.09
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,302.76,203.94
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,246.88,157.38
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,192.88,113.4
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,139.65,74.08
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,89.68,44.82
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,47.62,34.24
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,41.62,29.4
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,38.65,27.02
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,35.51,24.34
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,29.98,19.46
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,24.14,13.94
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,11.85,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,27.37,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,77.5,45.72
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,129.69,91.12
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,193.3,143.65
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,252.23,193.16
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,322.23,250.6
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,382.49,299.57
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,446.72,350.09
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,504.17,393.31
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,563.47,436.43
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,616.87,474.54
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,670.62,511.79
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,719.39,542.32
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,765.01,569.87
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,805.98,593.95
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,845.17,616.16
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,879.6,633.87
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,911.8,649.63
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,929.4,655.77
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,951.49,664.56
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,969.02,670.14
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,983.44,673.61
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,990.66,678.06
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,994.47,680.68
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,991.25,678.81
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,984.54,674.95
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,973.76,670.03
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,959.87,663.23
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,942.21,654.07
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,921.72,643.1
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,896.13,628.25
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,867.8,611.62
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,834.26,591.55
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,798.28,569.72
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,758.57,544.81
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,716.94,517.62
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,671.02,486.44
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,622.63,452.75
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,572.11,416.36
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,521.11,378.56
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,467.77,337.97
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,415.02,296.62
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,360.53,253.4
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,302.95,206.96
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,247.56,166.6
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,214.84,146.41
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,162.71,102.62
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,102.07,57.98
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,64.6,48.63
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,63.78,48.09
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,57.36,42.88
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,50.58,37.15
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.65,28.41
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,30.24,18.91
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.26,1.24
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,23.01,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,61.43,35.42
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,110.48,77.6
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,174.38,130.29
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,221.85,170.53
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,274.67,214.39
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,343.06,269.12
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,418.33,327.54
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,454.61,354.33
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,487.22,377.44
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,523.81,402.88
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,557.26,425.23
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,618.65,467.88
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,682.74,511.04
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,649.54,482.47
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,595.59,440.06
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,673.42,494.72
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,765.35,556.04
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,705.13,511.1
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,638.4,462.29
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,654.07,472.98
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,678.92,489.04
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,541.01,392.6
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,403.02,293.35
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,391.45,285.66
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,372.35,272.07
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,551.77,401.51
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,711.09,510.93
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,823.48,594.16
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,904.54,650.91
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,678.01,494.78
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,452.87,328.84
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,548.65,400.12
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,633.31,460.48
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,634.6,462.8
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,628.03,459.83
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,525.11,385.57
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,436.02,320.54
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,488.83,363.04
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,515.42,382.52
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,463.22,341.2
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,410.94,299.08
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,311.67,226.07
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,257.0,190.26
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,238.33,166.51
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,195.22,120.35
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,144.65,82.54
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,97.74,54.18
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,56.33,42.13
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,53.07,39.49
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,49.05,36.16
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,44.79,32.43
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,36.38,24.99
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.87,17.1
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,14.05,1.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,27.15,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,76.85,44.62
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,128.11,89.8
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,190.26,141.32
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,251.25,192.47
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,317.98,247.38
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,377.0,294.96
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,439.86,343.93
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,497.76,387.68
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,557.94,431.73
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,610.49,468.39
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,661.27,502.27
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,629.02,473.58
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,570.83,426.33
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,706.55,525.46
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,836.16,611.58
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,869.14,628.91
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,892.8,640.87
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,917.88,653.71
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,940.12,664.6
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,784.25,558.37
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,587.91,417.16
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,799.87,569.38
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,982.8,685.65
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,893.83,625.72
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,783.53,547.58
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,880.22,618.79
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,954.25,666.21
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,936.63,653.8
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,916.1,640.59
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,798.59,563.56
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,683.79,481.48
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,669.15,473.63
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,652.84,463.75
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,692.26,497.05
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,712.07,515.51
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,664.74,482.36
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,616.09,448.05
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,566.57,412.46
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,516.54,375.4
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,464.18,335.55
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,412.17,294.73
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,358.48,252.09
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,301.64,206.16
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,248.25,162.24
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,197.41,121.26
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,147.67,84.6
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,101.78,57.12
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,61.7,46.14
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,59.54,44.56
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,54.73,40.69
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,49.03,35.85
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,40.23,28.09
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,31.04,19.6
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,1.97
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,25.46,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,67.93,38.79
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,123.46,86.82
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,185.59,138.32
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,243.77,187.01
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,312.93,243.42
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,372.43,291.39
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,435.99,340.92
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,494.21,384.97
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,554.74,429.32
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,608.15,466.53
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,661.98,502.74
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,709.93,531.43
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,754.69,556.94
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,795.84,581.9
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,835.29,605.32
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,868.48,623.01
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,899.35,638.89
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,925.38,653.33
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,948.58,665.95
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,872.24,613.26
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,771.67,540.34
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,781.81,548.99
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,798.38,560.64
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,784.86,549.52
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,776.83,542.04
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,877.96,615.62
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,956.31,666.48
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,937.78,654.73
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,916.43,642.16
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,890.47,626.66
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,861.78,609.37
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,828.37,587.74
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,792.6,564.51
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,753.38,540.81
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,712.17,515.04
