Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,981.93,684.64
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,968.48,676.66
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,950.64,665.01
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,929.93,651.59
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,904.11,635.95
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,875.53,618.51
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,730.23,520.28
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,593.67,421.35
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,672.64,483.47
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,725.09,524.56
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,679.57,492.71
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,632.68,459.67
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,580.68,422.96
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,529.46,385.55
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,476.0,344.57
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,422.85,302.65
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,368.34,259.19
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,314.98,215.59
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,256.11,167.38
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,203.93,125.06
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,152.65,86.68
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,105.02,57.07
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,60.36,44.64
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,56.83,41.92
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,52.6,38.56
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,48.09,34.77
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.02,26.85
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.2,18.81
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.22,2.66
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,17.96,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,47.37,21.37
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,97.32,66.95
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,159.84,118.23
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,218.81,167.3
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,286.69,223.2
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,345.83,271.35
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,409.8,321.93
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,473.97,370.57
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,537.85,417.53
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,592.32,456.75
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,647.49,495.45
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,698.04,529.71
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,748.56,562.39
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,787.79,586.74
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,828.53,611.87
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,864.11,633.2
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,897.66,653.01
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,923.49,668.71
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,946.52,682.62
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,964.93,692.39
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,971.95,694.84
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,980.64,698.29
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,985.98,699.66
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,984.97,697.35
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,980.58,693.03
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,970.96,686.69
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,958.21,678.47
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,940.64,667.47
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,920.28,654.73
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,894.46,638.25
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,865.95,620.02
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,834.02,599.64
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,799.67,577.71
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,760.31,551.99
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,719.04,524.22
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,673.79,492.44
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,626.81,458.73
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,577.14,423.04
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,526.91,385.86
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,443.63,323.01
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,386.91,280.67
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,341.77,247.01
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,298.7,214.43
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,261.49,179.45
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,206.92,128.99
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,156.75,91.53
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,110.52,62.68
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,67.93,50.9
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,64.28,48.12
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,58.65,43.52
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,52.72,38.46
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,42.87,29.9
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,32.56,20.61
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,17.56,3.84
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.1,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,15.78,3.6
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,37.24,23.58
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,59.1,41.9
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,90.58,67.72
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,120.98,92.56
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,102.81,77.93
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,80.73,59.73
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,74.53,54.45
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,68.88,49.62
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,136.2,102.66
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,205.9,156.31
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,225.39,170.4
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,244.98,184.47
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,402.02,303.75
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,545.86,409.0
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,577.58,429.5
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,608.63,449.56
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,669.45,491.96
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,719.49,526.34
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,736.92,535.96
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,752.79,544.58
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,753.66,543.65
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,752.81,541.69
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,760.63,545.4
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,766.85,548.01
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,763.6,545.17
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,758.76,541.38
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,845.01,605.93
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,911.83,651.53
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,885.73,633.65
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,857.04,614.63
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,824.43,592.13
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,789.45,568.15
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,750.13,542.23
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,709.03,514.02
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,664.23,482.52
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,618.11,449.45
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,569.47,414.78
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,520.32,378.69
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,468.25,338.72
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,416.26,297.73
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,359.13,252.62
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,306.8,210.04
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,253.85,166.35
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,202.88,124.96
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,152.58,87.43
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,106.06,58.45
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,61.89,45.71
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,56.78,41.69
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,52.55,38.27
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,47.41,33.89
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,38.99,26.57
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,30.18,18.59
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,15.22,2.47
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.12,0.64
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,26.94,15.6
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,43.5,29.63
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,65.23,47.65
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,86.81,65.3
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,177.81,138.93
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,277.59,218.6
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,342.91,269.86
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,413.99,324.65
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,444.89,347.06
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,472.83,366.8
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,542.3,418.43
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,626.46,479.4
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,682.3,518.4
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,739.41,557.68
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,815.46,611.9
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,886.07,658.03
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,912.98,673.19
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,937.18,686.62
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,956.23,695.1
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,972.34,701.59
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,972.79,699.32
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,978.62,700.76
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,949.22,678.14
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,900.69,638.09
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,889.78,630.12
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,876.74,620.63
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,905.72,644.8
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,917.53,652.75
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,855.83,610.24
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,789.81,560.62
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,803.96,575.0
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,802.24,575.7
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,720.0,517.64
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,646.19,463.03
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,587.6,421.78
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,532.51,382.57
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,521.27,376.51
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,502.12,363.46
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,454.82,328.18
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,406.83,291.56
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,364.95,257.58
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,312.28,213.25
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,258.71,169.26
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,207.4,127.84
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,160.26,96.81
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,127.24,80.74
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,88.84,67.55
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,79.27,60.01
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,65.65,49.01
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,51.22,37.04
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,42.11,29.13
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,32.59,20.51
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,16.43,3.02
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,18.73,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,49.41,19.12
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,106.08,72.5
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,167.06,123.08
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,228.22,174.36
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,299.28,233.38
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,362.57,285.4
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,427.41,337.29
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,489.82,386.07
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,555.85,436.29
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,553.02,430.9
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,541.04,417.98
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,601.72,462.19
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,665.14,507.25
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,690.8,522.31
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,712.55,534.48
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,815.02,608.12
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,907.73,668.46
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,932.88,682.25
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,955.05,694.38
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,912.86,663.65
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,844.39,609.02
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,930.27,672.87
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,999.19,716.74
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,996.63,712.69
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,990.44,706.86
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,908.65,650.43
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,809.67,575.88
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,823.99,584.91
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,832.1,589.31
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,861.51,615.7
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,873.72,625.42
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,840.86,604.02
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,805.41,581.05
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,766.08,555.12
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,724.66,527.63
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,678.74,495.42
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,631.69,461.4
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,581.9,425.62
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,531.3,388.16
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,474.91,344.68
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,421.55,302.16
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,366.81,258.17
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,313.07,213.93
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,258.39,168.38
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,205.85,125.38
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,149.18,82.62
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,100.29,51.99
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,54.53,39.64
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,50.46,36.46
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,47.18,33.8
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,43.71,30.81
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,37.26,25.14
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,29.43,17.97
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.83,2.06
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,17.21,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,45.26,16.04
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,96.35,65.33
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,160.21,118.1
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,220.91,168.91
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,291.84,227.87
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,354.52,279.55
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,418.95,331.31
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,479.46,378.07
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,543.25,425.88
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,597.6,465.83
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,652.53,505.2
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,700.06,537.29
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,749.61,570.26
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,792.06,597.37
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,832.88,622.97
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,868.17,644.68
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,901.26,664.73
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,920.01,675.86
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,943.02,689.94
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,960.98,699.46
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,975.83,706.95
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,984.47,710.1
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,989.69,711.12
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,990.02,709.35
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,986.91,705.48
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,977.44,698.79
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,964.7,690.11
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,947.47,677.44
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,927.25,662.95
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,902.27,646.55
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,874.43,628.29
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,841.68,607.01
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,806.38,583.95
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,767.17,558.12
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,725.89,530.7
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,679.39,497.68
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,632.01,463.16
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,582.35,426.37
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,529.13,386.18
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,475.84,344.85
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,423.15,302.93
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,368.58,259.27
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,315.22,215.59
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,257.04,168.33
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,206.02,127.26
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,155.21,89.13
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,108.25,59.71
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,65.19,48.45
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,61.79,45.86
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,56.85,41.93
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.23,37.22
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.52,29.59
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.41,21.25
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.95,3.54
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,15.78,1.97
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,41.56,26.56
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,67.14,47.98
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,98.83,74.09
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,132.72,101.9
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,201.03,157.03
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,278.62,218.81
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,409.86,322.61
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,560.47,438.01
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,612.9,476.07
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,667.29,514.02
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,716.92,547.07
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,766.05,579.21
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,802.07,601.5
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,841.65,626.03
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,876.28,646.86
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,908.52,665.88
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,933.87,679.87
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,956.23,691.81
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,973.47,700.65
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,987.41,707.38
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,995.47,711.54
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,1000.01,713.55
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,996.52,709.3
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,989.39,702.85
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,979.44,695.91
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,966.22,686.98
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,947.54,673.16
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,925.98,657.64
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,900.68,641.17
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,872.57,622.89
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,838.45,600.89
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,802.04,577.28
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,763.32,551.99
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,722.56,525.13
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,677.02,492.92
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,630.26,459.19
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,579.14,422.59
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,528.74,385.36
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,475.27,344.04
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,422.31,302.05
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,368.05,258.76
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,314.95,215.36
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,256.53,167.57
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,205.05,125.89
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,154.15,87.81
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,107.03,58.37
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,63.0,46.44
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,58.51,42.95
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,54.37,39.69
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,48.98,35.18
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,40.2,27.55
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,31.02,19.21
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.64,2.15
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,16.61,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,43.6,12.47
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,96.12,64.59
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,161.52,118.21
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,222.35,168.95
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,293.22,227.56
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,253.75,198.62
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,186.47,144.58
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,259.27,201.67
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,330.71,256.26
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,490.24,379.93
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,658.93,505.63
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,707.41,537.09
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,758.14,570.06
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,799.85,595.99
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,839.82,620.39
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,869.55,637.57
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,903.69,657.61
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,929.57,673.05
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,952.55,686.59
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,970.9,696.01
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,986.09,703.43
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,994.04,707.37
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,998.51,709.22
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,997.47,706.57
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,992.91,701.83
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,983.93,695.89
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,971.62,687.96
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,953.81,675.15
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,932.98,660.6
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,907.36,644.3
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,878.86,626.22
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,845.49,603.61
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,809.61,579.37
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,671.41,482.42
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,554.3,395.31
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,606.9,438.13
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,634.97,461.13
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,585.51,425.61
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,532.35,386.73
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,478.71,345.49
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,425.48,303.45
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,370.43,259.65
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,316.46,215.63
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,257.73,167.6
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,205.63,125.43
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,154.04,86.83
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,106.15,56.96
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,61.25,44.98
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,56.92,41.63
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,53.13,38.65
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,48.26,34.58
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,39.84,27.24
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,31.04,19.21
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.65,1.94
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,17.87,1.59
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,50.8,32.94
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,89.7,64.98
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,128.7,97.33
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,170.86,132.01
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,210.55,164.18
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,252.27,197.23
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,313.05,244.31
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,369.37,286.93
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,408.43,315.02
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,446.74,341.92
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,395.16,300.18
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,335.13,251.95
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,268.19,200.58
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,194.26,143.58
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,201.91,148.84
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,209.6,153.98
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,394.23,290.43
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,586.33,424.78
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,794.21,574.29
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,977.02,693.93
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,984.68,696.53
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,988.95,698.33
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,984.66,693.38
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,976.84,686.4
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,967.03,679.73
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,954.1,671.19
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,935.3,657.67
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,920.7,646.97
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,893.97,629.94
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,864.62,611.3
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,830.56,589.83
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,794.51,566.96
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,755.3,542.78
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,714.33,516.09
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,670.11,485.38
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,624.24,452.86
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,574.62,416.74
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,524.53,379.44
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,472.63,339.99
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,417.75,297.47
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,363.75,255.18
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,311.15,212.93
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,251.82,170.73
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,218.2,151.09
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,179.74,125.49
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,144.46,103.33
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,116.31,90.14
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,99.29,76.63
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,86.42,66.21
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,68.45,51.24
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,50.8,36.22
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,33.35,21.04
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,17.14,2.38
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,22.74,12.1
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,37.44,24.65
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,57.08,40.97
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,76.6,56.98
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,97.83,74.05
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,119.15,90.85
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,136.51,104.21
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,154.12,117.55
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,169.92,129.23
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,185.81,140.81
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,204.96,154.78
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,224.25,168.69
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,330.52,248.59
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,431.27,321.77
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,451.15,334.17
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,470.46,346.32
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,578.42,423.09
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,688.15,498.32
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,633.67,457.12
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,587.55,422.17
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,561.71,403.7
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,545.83,391.89
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,471.48,338.79
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,398.0,285.93
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,504.02,361.44
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,613.46,436.68
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,671.08,476.38
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,728.05,515.09
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,672.33,476.66
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,621.48,441.64
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,650.12,463.51
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,672.16,480.27
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,702.09,506.02
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,712.88,517.78
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,668.15,486.13
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,622.61,453.55
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,573.89,418.93
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,521.95,381.06
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,469.76,341.19
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,419.07,301.47
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,366.59,260.12
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,315.78,219.18
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,265.0,178.28
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,219.06,142.1
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,171.87,107.34
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,129.01,80.33
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,91.78,70.4
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,92.27,70.97
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,81.1,62.0
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,69.46,52.32
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,55.27,40.05
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,38.11,24.92
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,20.51,3.59
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.68,0.48
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,69.45,46.21
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,119.44,87.41
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,180.65,137.49
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,247.14,192.08
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,312.62,245.34
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,377.5,297.12
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,439.83,346.03
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,507.19,397.69
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,567.09,442.02
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,624.03,483.24
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,677.07,520.93
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,730.57,557.88
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,774.8,586.69
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,817.8,614.29
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,855.13,637.83
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,886.29,656.96
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,914.09,673.27
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,939.25,687.71
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,958.6,698.46
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,974.93,707.24
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,984.63,712.66
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,991.02,716.01
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,988.11,712.08
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,981.73,706.03
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,972.67,699.59
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,960.49,691.21
