Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,942.97,677.96
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,922.71,663.06
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,897.53,646.15
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,869.83,627.63
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,836.79,605.75
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,801.69,582.44
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,762.58,555.51
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,721.85,526.84
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,677.84,495.54
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,630.66,461.48
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,580.98,424.81
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,531.08,387.17
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,478.4,346.76
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,426.52,306.01
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,372.99,263.79
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,321.25,222.12
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,269.21,180.27
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,220.58,141.76
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,172.11,105.94
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,127.63,77.95
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,86.7,66.15
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,80.35,61.21
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,72.22,54.69
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,66.07,49.53
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,52.09,37.44
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,38.81,25.43
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,20.24,3.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,12.96,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,31.37,1.44
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,86.16,57.4
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,144.48,105.75
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,211.41,161.33
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,284.23,221.81
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,344.5,271.73
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,413.95,327.44
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,477.03,376.32
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,543.93,426.62
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,522.59,406.83
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,479.25,369.9
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,612.64,472.01
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,753.58,573.71
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,795.86,600.25
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,836.48,625.68
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,872.66,647.73
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,906.63,668.06
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,925.51,677.78
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,948.79,690.51
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,966.53,699.76
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,981.12,706.99
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,989.47,711.38
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,994.4,713.66
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,893.71,642.72
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,770.07,549.48
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,707.98,505.97
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,653.39,466.83
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,810.65,583.96
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,934.38,667.84
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,908.27,649.99
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,879.29,631.03
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,846.63,608.57
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,811.31,584.37
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,703.49,507.95
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,610.42,437.76
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,633.41,459.18
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,636.37,464.55
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,586.1,428.22
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,534.97,390.36
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,481.17,348.63
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,423.57,303.14
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,368.0,258.56
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,313.47,213.74
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,258.53,168.21
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,202.14,122.58
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,150.16,83.47
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,101.8,53.2
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,56.72,41.28
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,53.0,38.4
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,49.45,35.6
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,45.7,32.44
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,37.17,25.01
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.69,17.23
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.48,0.12
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,16.12,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,42.29,0.67
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,101.61,67.01
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,164.99,119.68
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,230.99,174.86
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,306.72,237.7
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,368.28,288.68
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,434.34,341.66
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,496.73,389.75
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,561.07,437.81
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,614.93,477.23
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,668.96,514.59
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,718.83,547.84
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,762.84,576.43
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,804.56,602.65
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,844.42,627.23
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,878.8,646.68
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,910.69,664.21
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,937.11,680.76
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,960.49,695.35
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,977.71,704.44
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,991.56,711.4
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,999.91,714.56
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,1004.74,715.54
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,997.51,708.84
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,986.32,699.77
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,977.04,693.57
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,964.52,685.37
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,946.55,673.98
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,925.71,660.76
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,900.68,644.57
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,872.88,626.56
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,839.88,603.77
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,804.48,579.4
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,765.2,554.59
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,723.94,528.02
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,677.32,494.68
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,629.77,460.09
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,580.44,424.5
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,530.57,387.52
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,477.62,346.58
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,421.86,302.72
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,367.5,259.44
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,314.53,216.33
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,261.68,173.06
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,212.42,133.53
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,162.77,96.65
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,117.34,68.21
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,76.16,57.24
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,70.93,53.19
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,64.38,47.87
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,57.49,42.01
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,48.17,33.88
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,35.48,22.48
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,18.28,1.02
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,18.1,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,50.56,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,109.99,71.81
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,179.48,129.68
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,241.53,182.43
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,312.19,241.51
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,374.38,292.94
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,441.11,346.31
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,500.47,391.77
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,561.87,437.2
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,615.23,475.8
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,670.63,513.82
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,719.43,545.84
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,767.21,576.6
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,810.01,602.93
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,844.76,623.36
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,878.53,642.89
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,909.7,660.45
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,936.03,674.64
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,959.4,687.05
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,976.26,695.42
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,989.77,701.72
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,997.83,706.07
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,1002.41,708.36
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,1000.98,705.48
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,996.03,700.54
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,986.68,694.39
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,974.02,686.26
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,954.87,672.9
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,932.81,657.8
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,906.98,641.7
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,878.35,623.88
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,845.38,603.15
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,809.98,580.69
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,770.18,555.11
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,728.35,527.94
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,682.95,496.3
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,636.3,462.95
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,584.59,426.23
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,533.38,388.66
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,479.79,347.42
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,426.54,305.3
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,371.5,261.36
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,317.68,217.36
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,258.7,169.05
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,206.46,126.68
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,155.22,88.31
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,107.78,58.71
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,63.42,46.78
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,59.66,43.89
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,55.14,40.22
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,49.12,35.1
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,40.33,27.45
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,31.14,19.01
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.72,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,11.0,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,26.23,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,81.25,53.15
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,138.91,100.87
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,205.37,155.54
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,277.96,215.17
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,339.55,265.52
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,406.69,318.81
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,472.43,369.52
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,537.94,418.69
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,593.99,459.22
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,650.92,499.28
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,699.62,531.12
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,747.44,560.81
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,791.22,587.92
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,833.59,613.64
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,863.06,630.31
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,893.8,647.74
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,920.54,661.87
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,944.54,674.07
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,960.49,680.97
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,973.11,685.77
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,981.8,688.1
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,987.23,688.43
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,983.81,683.68
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,977.01,677.01
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,968.1,671.31
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,956.09,663.78
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,936.86,650.48
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,915.02,635.69
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,889.74,620.71
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,862.02,604.1
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,829.04,584.01
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,794.08,562.39
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,755.84,537.45
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,714.68,510.11
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,668.89,479.1
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,622.62,447.02
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,573.66,412.9
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,524.7,377.8
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,473.3,339.4
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,422.6,300.49
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,369.88,259.78
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,319.15,219.74
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,268.33,179.14
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,220.35,141.44
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,172.98,107.03
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,130.07,80.39
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,89.81,68.06
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,82.67,62.53
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,77.03,58.12
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,65.99,48.97
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,50.95,36.1
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,36.55,23.22
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,18.99,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,32.1,18.75
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,53.74,37.36
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,88.12,65.63
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,121.66,93.18
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,154.02,119.4
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,187.69,146.12
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,223.93,173.91
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,261.03,201.65
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,361.5,278.93
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,472.15,361.25
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,504.42,381.61
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,534.74,400.37
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,684.25,509.78
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,839.19,613.76
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,875.07,633.73
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,908.72,652.85
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,850.35,610.35
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,760.88,542.95
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,885.99,630.45
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,986.95,692.5
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,995.42,696.3
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,1000.45,698.79
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,996.3,694.25
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,988.5,687.64
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,979.19,682.01
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,966.71,674.49
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,948.82,662.58
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,928.12,648.96
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,902.39,633.24
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,873.97,615.79
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,841.28,595.73
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,809.27,575.97
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,769.06,550.61
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,727.0,523.14
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,681.59,492.07
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,634.61,459.14
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,584.25,422.81
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,533.37,385.14
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,480.09,344.73
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,427.16,303.45
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,368.38,257.56
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,314.43,214.1
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,260.07,170.09
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,208.31,128.7
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,157.16,90.63
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,110.03,61.28
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,65.83,48.76
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,61.45,45.37
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,55.96,40.89
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,49.93,35.76
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,39.98,27.14
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,29.57,17.67
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,13.19,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,34.36,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,94.77,61.46
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,157.7,114.3
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,219.26,165.94
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,294.04,227.83
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,356.57,279.13
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,423.96,332.58
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,486.08,379.62
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,551.24,427.17
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,607.24,467.14
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,663.84,506.29
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,711.79,536.15
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,761.59,566.64
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,805.1,593.13
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,846.93,618.11
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,882.44,638.85
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,915.6,657.89
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,934.83,667.52
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,958.47,680.06
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,976.06,689.02
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,990.41,696.02
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,998.93,700.88
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,1003.97,703.72
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,1004.58,702.46
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,1001.72,699.17
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,991.89,693.09
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,978.71,685.05
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,959.99,672.46
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,938.25,658.02
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,911.72,641.44
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,882.37,623.06
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,849.0,602.44
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,813.09,580.01
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,773.25,554.43
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,731.35,527.28
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,685.0,495.6
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,637.22,461.79
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,587.06,426.23
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,536.11,388.98
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,479.09,345.55
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,425.04,303.0
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,369.51,258.86
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,315.09,214.5
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,260.0,169.01
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,202.86,122.86
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,150.25,83.43
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,101.27,52.94
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,55.27,40.08
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,51.69,37.31
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,48.07,34.36
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,44.25,31.06
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,35.74,23.66
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,27.2,15.76
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.74,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,12.33,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,32.04,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,90.85,58.05
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,151.99,109.32
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,211.8,159.32
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,284.49,219.21
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,346.06,269.45
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,412.55,321.93
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,378.5,294.65
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,310.21,239.65
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,475.03,367.32
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,650.22,496.02
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,697.82,525.96
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,747.1,557.27
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,790.31,583.38
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,831.88,607.93
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,866.56,627.85
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,898.79,646.0
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,918.35,655.84
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,942.29,668.57
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,959.8,677.15
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,974.09,683.76
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,983.05,688.55
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,988.6,691.36
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,986.66,688.22
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,981.25,683.11
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,904.4,633.21
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,808.58,565.17
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,877.08,617.18
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,922.12,647.4
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,896.74,631.47
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,868.64,614.28
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,751.74,535.09
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,642.36,455.55
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,694.2,498.11
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,721.36,521.89
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,675.22,489.55
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,627.79,456.02
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,577.8,419.99
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,527.29,382.59
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,474.33,342.37
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,421.93,301.44
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,357.06,252.68
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,310.04,217.98
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,263.97,178.3
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,206.23,128.71
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,157.59,93.69
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,116.7,69.61
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,74.48,56.08
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,67.42,50.5
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,59.66,44.13
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,51.46,37.16
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,40.39,27.57
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,28.79,17.03
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,15.5,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,19.75,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,89.52,56.42
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,166.41,118.83
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,229.03,171.09
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,301.23,230.18
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,362.1,279.31
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,427.45,329.98
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,487.43,374.83
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,548.76,419.0
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,603.92,457.4
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,659.44,493.69
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,708.82,523.95
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,752.15,549.54
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,794.14,575.42
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,834.33,599.85
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,869.56,621.3
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,902.39,641.11
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,928.78,656.32
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,952.2,669.67
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,970.5,680.24
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,985.47,688.77
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,994.49,694.7
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,999.97,698.56
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,998.38,696.66
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,993.21,692.65
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,883.28,621.46
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,756.56,530.57
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,730.18,513.78
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,699.68,493.62
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,670.4,474.0
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,641.29,454.38
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,740.16,530.8
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,808.53,580.77
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,769.12,554.86
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,727.53,527.83
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,639.9,464.1
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,567.33,409.7
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,518.21,375.33
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,470.84,341.67
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,423.4,307.15
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,378.23,273.8
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,344.66,248.2
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,307.24,218.57
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,262.0,179.73
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,209.43,134.05
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,163.0,104.03
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,137.67,93.3
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,100.88,77.75
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,85.95,65.8
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,72.31,54.6
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,58.08,42.63
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,43.62,30.19
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,28.63,16.83
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,14.69,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,26.16,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,90.14,56.63
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,152.48,109.26
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,214.13,160.51
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,290.06,222.62
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,351.49,272.46
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,417.78,324.3
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,479.55,371.01
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,544.49,418.4
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,599.63,457.23
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,653.4,493.45
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,704.07,524.69
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,754.16,554.78
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,797.43,581.18
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,839.02,606.18
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,867.56,622.84
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,900.2,642.18
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,927.11,659.06
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,951.1,674.16
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,834.96,595.1
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,676.24,480.13
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,854.32,607.5
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,998.7,699.6
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,994.39,694.54
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,986.39,688.43
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,977.21,682.81
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,964.77,675.24
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,856.67,603.95
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,739.47,519.77
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,817.94,580.64
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,873.92,620.37
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,840.39,597.55
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,804.51,573.71
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,640.92,460.33
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,496.34,354.57
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,471.93,338.59
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,447.32,321.82
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,499.83,362.65
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,524.95,380.83
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,472.15,340.43
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,420.41,300.12
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,342.01,242.95
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,289.56,207.04
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,262.09,181.75
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,213.22,138.48
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,165.35,104.33
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,124.5,79.42
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,82.02,62.15
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,69.03,51.61
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,62.04,45.89
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,54.67,39.61
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,42.86,29.41
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.67,19.03
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,33.24,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,99.86,61.74
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,168.77,120.56
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,232.45,174.34
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,305.86,235.35
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,368.12,285.87
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,435.02,337.83
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,495.49,382.85
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,556.91,426.64
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,612.61,464.88
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,668.63,500.56
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,718.47,530.27
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,767.42,558.27
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,804.22,579.15
