Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,844.65,602.16
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,879.83,620.69
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,912.48,637.4
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,939.49,654.22
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,963.48,669.25
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,980.85,678.86
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,994.82,686.47
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,1003.78,691.59
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,1009.19,694.69
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,1008.01,693.39
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,1003.23,689.99
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,994.43,685.23
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,982.2,678.44
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,964.26,666.76
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,943.18,653.19
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,916.74,637.32
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,887.38,619.59
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,854.58,599.85
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,818.95,578.1
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,778.61,552.85
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,736.08,525.92
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,689.9,495.34
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,641.99,461.87
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,590.69,425.89
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,538.49,388.1
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,484.01,346.68
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,429.4,303.92
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,368.79,256.26
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,313.24,211.05
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,256.74,164.43
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,202.23,120.16
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,148.09,79.74
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,97.37,48.64
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,45.2,31.64
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,43.4,30.31
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,40.17,27.74
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,36.75,24.84
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,30.43,19.27
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,23.76,12.81
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.79,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,36.46,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,104.94,64.1
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,173.43,123.36
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,236.39,176.47
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,308.45,235.76
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,370.38,285.54
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,436.84,336.47
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,495.64,379.61
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,558.22,423.41
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,613.44,461.72
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,668.94,497.65
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,718.95,529.15
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,762.81,556.01
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,805.47,581.75
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,846.29,605.96
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,881.17,626.11
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,913.54,644.56
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,940.34,659.0
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,964.09,671.53
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,982.18,680.57
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,996.86,687.6
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,1005.01,692.18
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,1009.57,694.74
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,1008.05,692.27
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,1002.84,687.71
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,993.58,682.26
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,980.87,674.8
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,962.92,662.8
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,941.79,648.93
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,915.73,633.41
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,886.71,616.0
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,853.54,595.89
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,817.72,573.94
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,777.4,548.68
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,734.91,521.8
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,687.46,490.48
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,639.0,456.79
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,588.5,421.68
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,537.14,384.81
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,483.06,344.04
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,425.0,299.31
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,368.82,255.26
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,313.69,210.85
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,257.96,165.29
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,204.48,122.28
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,146.79,79.54
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,96.86,49.07
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,50.44,35.77
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,48.9,34.68
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,44.71,31.34
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,40.26,27.59
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,33.2,21.4
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,24.94,13.55
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,27.63,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,92.0,55.57
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,155.58,110.86
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,219.19,164.02
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,290.81,222.84
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,352.99,273.41
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,420.0,325.8
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,480.97,371.11
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,544.85,416.56
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,600.47,455.44
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,654.7,491.59
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,705.99,522.79
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,756.84,552.85
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,800.42,578.88
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,842.31,603.46
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,871.94,619.87
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,905.72,638.91
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,932.93,654.97
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,957.17,669.25
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,975.71,679.49
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,991.0,687.8
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,999.94,691.85
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,1005.35,693.86
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,1005.18,692.57
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,1001.43,689.21
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,992.17,683.68
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,979.48,676.14
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,961.57,665.78
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,940.5,653.47
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,914.51,637.75
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,885.57,620.14
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,852.04,598.26
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,815.88,574.65
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,775.69,550.45
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,733.34,524.52
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,686.14,492.79
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,637.98,458.84
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,586.97,422.23
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,535.18,384.06
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,477.76,340.99
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,423.28,298.67
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,367.31,254.66
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,312.45,210.39
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,256.76,164.83
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,203.34,121.86
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,146.02,79.41
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,96.58,49.32
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,50.87,36.13
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,48.96,34.73
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,44.78,31.39
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,40.34,27.64
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,32.83,21.07
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,24.16,12.84
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,23.59,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,87.24,52.03
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,149.9,106.77
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,211.14,158.27
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,285.6,219.82
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,347.68,270.66
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,414.75,323.63
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,477.46,370.81
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,543.48,418.51
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,598.88,457.48
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,652.76,493.69
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,704.47,525.31
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,755.86,555.76
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,799.38,581.3
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,841.21,605.28
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,870.36,621.07
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,903.68,639.47
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,930.25,653.39
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,953.89,665.46
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,972.47,674.85
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,987.75,682.3
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,996.11,687.04
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,1000.96,689.82
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,999.75,688.05
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,994.97,684.23
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,985.27,678.1
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,972.22,670.05
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,953.55,657.65
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,931.85,643.49
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,906.29,627.95
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,877.85,610.62
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,844.57,590.49
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,808.8,568.63
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,768.62,543.47
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,726.38,516.75
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,678.85,484.63
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,629.93,450.53
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,579.45,415.57
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,528.37,379.05
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,433.16,309.56
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,366.93,261.96
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,350.09,246.57
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,308.65,208.93
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,254.1,164.82
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,202.75,124.03
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,151.6,86.52
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,104.57,57.92
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,62.97,46.1
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,61.29,44.82
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,54.78,39.51
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,47.93,33.7
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,37.5,24.7
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,26.57,14.46
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.47,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,29.41,14.79
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,55.85,38.31
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,92.6,68.49
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,131.47,100.29
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,178.93,138.76
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,224.47,175.2
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,309.17,241.35
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,395.01,306.54
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,483.09,371.5
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,567.56,431.88
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,620.76,467.5
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,675.23,503.19
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,719.29,530.15
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,767.09,558.73
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,810.64,584.36
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,853.4,608.07
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,881.82,623.81
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,907.89,638.14
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,932.88,650.46
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,949.92,657.82
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,960.56,664.02
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,968.03,668.34
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,975.28,672.57
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,979.07,674.71
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,970.72,668.98
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,959.09,661.39
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,942.75,651.4
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,916.39,635.17
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,891.71,620.88
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,869.41,607.98
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,749.43,527.68
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,637.67,447.89
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,609.0,430.77
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,578.12,411.29
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,507.14,361.65
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,442.56,316.05
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,459.38,330.05
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,463.25,333.81
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,447.97,322.61
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,414.83,295.99
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,360.13,253.73
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,309.8,214.2
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,244.58,168.43
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,210.7,149.03
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,176.07,123.88
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,143.29,101.56
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,112.7,87.42
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,96.28,74.28
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,79.31,60.46
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,61.8,45.79
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,45.65,31.82
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,27.18,15.08
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.3,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,8.27,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,50.45,27.85
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,100.18,71.53
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,111.17,83.16
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,117.35,89.49
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,153.72,119.3
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,199.77,156.33
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,194.59,151.43
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,193.32,149.2
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,208.22,160.21
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,214.23,164.18
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,348.32,267.48
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,471.01,358.18
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,455.73,344.02
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,424.69,319.09
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,644.07,482.22
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,848.0,624.21
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,755.49,553.49
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,634.1,463.53
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,795.83,580.16
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,943.55,679.05
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,850.98,611.87
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,746.65,535.68
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,753.33,541.06
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,758.62,544.75
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,858.64,616.5
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,940.4,671.32
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,923.83,659.98
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,904.43,647.71
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,879.13,631.68
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,851.37,614.05
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,819.7,594.11
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,785.68,572.49
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,642.08,470.05
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,516.43,377.25
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,566.54,416.7
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,599.85,441.99
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,498.61,367.78
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,414.37,305.91
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,422.66,312.25
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,410.56,300.69
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,361.16,261.41
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,309.55,219.28
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,256.45,177.74
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,212.04,144.37
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,166.07,109.66
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,122.29,80.46
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,79.02,61.23
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,63.54,48.32
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,56.35,42.27
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.78,35.64
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,37.17,25.35
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,25.01,13.57
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,53.46,38.01
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,104.05,78.24
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,107.53,80.44
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,111.12,82.78
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,156.17,117.4
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,201.92,151.72
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,366.4,276.09
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,518.36,385.34
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,515.46,379.78
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,510.06,373.51
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,548.65,400.31
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,587.08,426.52
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,645.11,466.18
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,714.28,512.31
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,733.86,524.99
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,752.08,537.14
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,807.8,576.49
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,868.05,617.96
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,895.57,639.02
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,918.01,656.94
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,903.05,646.77
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,885.48,635.12
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,860.47,619.07
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,833.37,601.56
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,802.36,581.37
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,769.43,559.64
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,731.2,534.72
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,691.86,508.55
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,651.82,480.84
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,609.26,450.68
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,561.4,415.48
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,513.68,379.6
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,463.18,340.92
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,413.64,302.05
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,362.28,261.57
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,312.79,221.82
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,262.61,181.07
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,215.29,143.3
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,168.94,109.27
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,127.38,83.3
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,89.94,70.0
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,86.26,67.05
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,74.51,57.25
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,62.29,46.73
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,45.31,31.9
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,28.74,16.1
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,11.36,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,63.33,34.03
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,118.81,84.36
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,151.32,113.74
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,183.38,141.64
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,231.84,181.79
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,284.15,224.17
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,276.55,217.37
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,268.28,209.09
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,278.08,215.44
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,294.93,226.8
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,442.2,339.3
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,580.61,440.67
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,705.4,531.37
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,821.15,609.71
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,693.6,514.39
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,523.58,385.16
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,476.2,350.0
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,439.09,321.27
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,569.02,413.55
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,687.91,494.2
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,854.47,612.98
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,989.19,700.85
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,791.74,567.81
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,554.2,397.1
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,660.95,473.92
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,761.49,542.86
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,743.44,529.26
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,724.48,515.86
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,740.81,529.16
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,754.73,540.46
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,788.91,569.95
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,804.21,583.43
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,764.81,558.85
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,723.39,532.89
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,617.11,454.22
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,530.55,388.82
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,539.94,399.52
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,526.28,390.86
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,451.62,333.42
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,396.06,290.95
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,330.76,242.7
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,279.19,205.53
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,247.38,179.93
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,207.72,147.99
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,169.65,119.36
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,132.79,93.77
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,100.61,79.17
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,85.89,67.13
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,70.81,54.44
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,57.6,43.01
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,41.49,28.84
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,24.98,13.08
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,11.55,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,64.07,33.43
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,127.15,90.71
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,185.92,140.16
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,254.3,197.08
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,315.67,248.16
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,382.97,302.58
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,400.3,315.52
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,398.78,313.09
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,452.35,353.47
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,517.7,401.14
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,460.8,354.44
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,380.06,289.87
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,457.59,346.69
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,526.52,395.28
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,545.54,406.23
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,563.1,416.3
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,604.39,444.51
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,645.56,472.13
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,519.17,380.39
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,379.39,277.77
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,502.68,366.79
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,636.06,457.9
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,667.59,477.1
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,697.82,495.78
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,755.67,534.67
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,802.08,565.11
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,740.77,520.87
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,676.29,475.4
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,792.09,560.24
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,874.7,615.11
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,842.9,593.4
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,808.27,571.08
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,768.63,547.57
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,726.89,522.25
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,677.37,489.32
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,628.28,455.38
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,577.82,419.94
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,526.95,383.01
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,473.84,343.25
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,420.4,301.84
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,361.38,255.12
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,307.23,210.91
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,252.42,165.89
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,199.65,123.18
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,147.85,84.84
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,100.2,56.07
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,59.61,44.24
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,56.13,41.52
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,50.57,36.95
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.6,30.95
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,33.39,21.95
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.72,11.06
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,12.14,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,65.0,32.66
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,129.28,92.04
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,191.68,144.42
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,265.41,205.81
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,331.1,259.98
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,399.93,314.98
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,463.63,363.73
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,531.01,413.44
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,588.02,454.22
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,645.91,494.32
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,697.96,527.88
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,747.35,558.74
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,791.58,586.6
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,834.22,613.01
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,871.69,634.38
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,907.03,654.05
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,927.37,664.27
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,952.23,677.48
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,971.38,686.98
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,987.38,694.58
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,996.63,699.93
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,1002.38,703.29
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,1005.11,703.47
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,1004.3,701.59
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,995.45,696.73
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,983.12,689.79
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,964.51,677.57
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,942.66,663.38
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,916.31,647.34
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,886.96,629.36
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,853.03,607.35
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,816.46,583.51
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,775.8,558.92
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,732.96,532.49
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,686.43,501.16
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,638.34,466.97
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,586.59,429.28
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,534.01,389.9
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,478.94,347.55
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,423.96,303.98
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,362.96,255.34
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,306.97,209.19
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,250.66,162.29
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,196.91,118.44
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,138.93,75.14
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,88.61,45.0
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,47.37,33.92
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,45.66,32.63
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,41.73,29.4
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,37.57,25.77
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,29.92,18.9
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.8,9.94
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,14.51,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,75.54,36.68
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,142.21,100.46
