Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,210.11,157.63
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,289.25,223.68
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,353.31,277.12
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,422.6,332.87
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,486.08,382.51
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,551.53,432.03
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,607.86,472.91
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,664.57,511.43
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,714.55,544.17
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,763.57,575.64
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,800.88,599.51
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,842.01,625.85
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,878.15,647.48
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,911.87,667.32
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,938.64,682.16
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,962.36,694.99
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,981.37,705.01
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,997.0,712.93
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,1005.64,716.15
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,1010.68,717.22
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,1011.03,715.73
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,1007.74,712.08
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,997.88,705.85
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,984.49,697.5
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,966.25,686.13
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,944.74,672.72
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,850.9,610.96
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,754.11,539.71
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,795.53,574.01
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,816.12,588.92
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,775.26,562.03
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,732.21,533.76
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,683.61,500.3
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,634.58,464.8
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,583.42,428.12
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,528.89,387.91
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,473.82,345.31
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,419.28,301.9
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,362.85,256.51
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,307.7,211.05
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,248.23,161.91
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,195.27,118.82
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,142.68,79.79
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,94.13,50.85
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,55.13,40.37
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,53.07,38.8
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,48.23,34.82
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.18,29.57
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,32.3,20.8
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.98,9.67
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,49.68,21.95
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,105.41,74.93
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,177.96,134.38
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,260.66,202.62
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,324.39,255.6
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,394.44,312.08
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,467.91,368.99
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,543.11,425.38
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,600.84,467.45
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,659.43,508.89
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,711.33,542.11
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,766.03,576.51
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,810.69,604.22
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,853.68,630.4
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,891.13,652.5
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,918.94,667.99
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,947.2,683.74
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,972.49,697.46
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,992.08,707.48
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,1008.38,715.44
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,1017.75,720.54
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,1023.53,723.52
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,1024.16,722.17
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,1021.17,718.68
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,1011.11,712.08
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,997.55,703.41
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,979.65,690.64
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,958.45,675.9
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,931.31,658.84
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,901.19,639.87
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,866.8,618.07
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,829.66,594.38
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,788.14,567.64
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,744.46,539.24
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,696.79,506.75
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,647.47,471.58
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,595.13,433.28
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,541.93,393.35
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,486.08,350.49
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,426.27,303.59
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,368.1,257.14
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,311.07,210.44
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,253.3,162.96
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,197.87,118.2
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,143.56,78.08
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,88.46,44.93
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,48.01,34.3
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,45.93,32.7
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,41.99,29.46
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,37.85,25.84
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,29.72,18.61
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.42,8.15
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,61.8,26.15
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,132.46,93.77
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,199.14,149.48
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,282.69,218.4
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,347.1,271.94
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,416.99,328.06
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,483.57,379.94
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,554.29,433.23
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,608.9,472.56
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,665.99,511.32
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,718.8,544.6
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,771.17,576.71
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,808.96,599.08
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,850.71,623.83
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,886.92,644.48
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,920.72,663.3
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,948.16,677.81
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,972.52,690.27
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,991.54,699.68
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,1007.18,707.02
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,1015.82,711.54
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,1020.81,713.96
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,1020.11,711.9
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,1015.72,707.72
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,1005.22,701.34
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,991.2,692.89
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,972.79,680.35
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,951.06,665.83
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,924.3,649.55
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,894.51,631.31
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,860.03,610.21
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,822.83,587.15
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,781.09,560.67
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,737.13,532.44
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,689.46,500.58
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,640.21,465.69
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,588.45,428.86
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,535.78,390.16
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,480.16,347.37
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,424.45,303.21
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,362.58,253.88
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,305.68,206.98
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,247.91,158.9
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,192.46,113.75
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,138.3,73.74
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,87.85,44.48
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,43.99,30.98
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,42.08,29.5
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,38.36,26.43
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,34.45,23.0
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,27.09,16.38
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,19.29,6.83
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,65.87,25.23
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,147.41,102.8
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,213.83,159.08
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,291.67,223.86
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,356.6,277.53
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,426.85,333.32
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,490.12,381.96
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,554.8,429.92
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,612.06,470.66
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,669.78,509.01
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,720.83,540.41
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,771.09,570.46
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,809.76,592.9
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,852.28,617.56
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,887.96,637.66
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,921.09,655.94
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,948.51,670.45
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,972.87,682.98
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,991.48,692.37
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,1006.67,699.73
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,1015.31,704.62
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,1020.3,707.44
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,1020.1,705.75
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,1016.2,701.95
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,1006.16,695.99
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,992.57,687.96
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,974.11,675.95
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,952.31,661.92
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,925.46,645.79
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,895.56,627.69
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,860.97,606.78
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,823.66,583.92
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,782.18,557.87
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,738.44,530.06
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,690.38,498.14
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,640.99,463.39
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,588.89,426.74
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,535.88,388.19
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,480.17,345.68
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,424.34,301.74
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,362.43,252.66
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,305.5,206.0
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,248.14,158.42
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,192.98,113.7
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,138.42,73.7
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,83.32,41.16
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,44.84,31.54
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,42.98,30.1
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,38.89,26.73
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,34.57,22.96
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,27.22,16.34
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,19.43,6.24
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,70.05,24.56
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,154.26,107.68
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,220.48,164.27
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,297.84,228.73
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,362.32,282.41
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,431.98,338.17
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,492.89,384.7
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,558.22,432.56
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,615.37,473.38
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,672.88,511.54
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,723.01,543.55
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,766.55,570.4
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,810.55,597.13
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,852.73,622.2
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,888.0,642.35
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,920.53,660.56
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,947.97,675.33
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,972.34,688.11
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,989.7,696.8
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,1003.48,703.34
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,1012.5,708.47
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,1017.89,711.51
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,1016.62,709.39
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,1011.68,705.15
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,1002.15,699.31
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,989.09,691.38
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,969.29,678.16
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,946.35,663.04
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,830.65,586.86
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,712.36,501.59
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,776.95,553.03
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,816.86,583.01
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,775.57,557.25
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,732.19,530.22
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,684.88,497.8
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,636.15,463.16
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,584.63,425.57
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,529.89,384.72
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,474.1,341.95
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,418.23,297.86
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,361.33,252.36
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,305.63,206.74
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,248.35,159.71
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,193.04,115.15
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,135.02,72.47
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,84.91,43.66
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,47.18,33.55
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,43.87,30.84
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,39.83,27.5
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,35.58,23.77
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,27.35,16.39
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.59,4.97
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,68.21,20.7
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,150.0,104.04
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,215.36,160.01
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,291.39,223.55
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,357.2,278.01
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,428.53,334.78
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,491.61,383.3
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,557.44,432.03
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,613.22,471.6
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,671.52,510.34
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,723.61,543.27
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,774.9,574.87
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,819.4,601.19
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,855.55,621.53
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,891.07,641.19
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,924.04,658.93
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,951.85,675.01
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,976.59,689.18
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,994.59,697.75
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,1009.14,704.28
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,1017.62,709.11
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,1022.46,711.89
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,1019.63,708.64
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,1013.1,703.3
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,1003.01,697.36
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,989.44,689.37
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,970.11,676.89
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,947.6,662.46
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,820.29,579.21
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,691.43,487.2
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,766.99,546.69
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,816.84,583.56
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,775.54,558.06
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,732.18,531.4
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,682.48,497.25
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,631.72,461.19
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,579.54,423.39
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,526.85,384.13
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,432.47,313.98
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,366.19,265.41
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,345.52,246.57
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,301.17,205.84
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,245.23,159.68
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,192.03,116.82
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,139.47,78.53
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,91.35,50.86
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,56.63,41.63
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,52.99,38.72
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,47.24,33.86
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,40.13,27.62
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.77,18.36
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.93,4.24
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,58.39,14.16
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,128.84,89.51
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,190.49,142.16
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,266.27,205.41
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,331.11,259.25
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,401.81,315.97
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,464.79,364.3
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,531.12,413.28
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,588.9,454.71
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,647.56,495.07
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,697.69,527.45
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,750.06,560.71
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,794.69,587.74
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,837.73,613.23
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,874.57,633.22
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,901.69,646.61
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,929.12,661.45
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,953.63,674.34
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,972.06,683.37
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,987.17,690.4
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,997.33,695.87
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,1003.98,699.3
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,1003.54,697.43
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,999.54,693.54
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,990.05,687.45
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,977.14,679.39
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,958.03,667.92
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,935.81,654.55
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,909.63,638.38
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,880.53,620.35
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,846.13,597.91
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,809.27,573.82
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,768.01,548.59
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,724.73,521.74
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,677.93,489.62
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,629.08,455.18
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,576.9,417.46
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,524.16,378.33
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,468.78,336.33
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,413.79,293.39
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,356.98,248.53
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,301.63,203.73
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,241.8,155.18
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,188.52,112.68
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,135.94,74.82
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,87.72,47.67
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,54.38,39.4
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,51.45,37.1
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,46.08,32.65
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,39.41,26.87
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,29.01,17.59
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,18.14,2.62
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,54.74,9.68
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,119.71,82.73
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,184.05,136.85
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,263.78,202.82
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,329.18,256.92
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,400.54,313.96
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,465.64,363.83
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,534.71,414.8
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,592.18,455.79
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,650.51,495.57
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,702.08,527.57
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,755.96,560.24
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,800.04,586.06
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,842.44,610.17
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,879.82,630.78
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,907.56,644.87
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,935.18,659.16
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,959.84,671.46
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,978.3,679.84
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,993.47,686.24
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,1002.72,691.5
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,1008.42,694.76
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,1008.48,693.29
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,1004.96,689.8
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,995.39,684.2
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,982.33,676.6
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,963.48,664.52
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,941.39,650.49
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,914.79,634.67
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,885.2,616.93
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,850.59,596.19
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,813.36,573.58
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,771.69,547.35
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,727.91,519.52
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,679.61,487.16
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,630.5,452.82
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,578.53,416.46
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,523.48,376.8
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,468.21,334.88
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,413.23,291.93
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,355.76,246.64
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,299.72,201.35
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,239.72,152.69
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,186.12,110.04
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,133.39,72.26
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,84.93,45.41
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,52.56,37.74
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,49.95,35.69
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,44.5,31.18
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,38.73,26.15
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.87,16.5
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,17.37,0.79
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,45.22,3.82
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,99.98,68.53
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,167.98,124.92
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,242.52,186.45
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,306.34,239.05
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,376.77,295.28
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,446.85,348.8
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,518.03,401.2
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,576.41,442.91
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,636.0,484.16
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,689.68,519.29
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,743.47,553.13
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,785.18,578.02
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,828.7,603.73
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,866.06,623.96
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,901.21,642.44
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,929.59,657.68
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,955.11,671.07
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,974.05,680.3
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,980.71,682.0
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,990.47,687.66
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,996.8,691.29
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,997.71,690.28
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,995.17,687.3
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,955.66,661.99
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,898.87,620.25
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,925.08,642.25
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,931.63,646.15
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,905.22,629.77
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,875.99,611.83
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,840.77,590.03
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,803.32,566.69
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,764.48,543.43
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,720.75,516.21
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,673.02,483.48
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,624.35,449.37
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,572.31,412.13
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,519.89,373.58
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,464.98,332.28
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,407.45,287.97
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,351.12,243.82
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,296.49,199.97
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,241.43,155.86
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,189.6,115.26
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,138.65,79.04
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,92.53,53.5
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,62.46,45.95
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,57.97,42.27
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,50.5,36.01
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,42.65,29.17
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,29.9,17.91
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,17.49,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,53.69,0.93
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,119.05,81.24
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,183.29,135.53
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,262.65,201.1
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,328.02,255.09
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,399.44,312.09
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,464.9,362.77
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,534.32,414.67
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,592.8,456.52
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,652.18,497.21
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,703.28,529.97
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,756.83,563.68
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,802.1,590.99
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,845.69,616.71
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,875.49,631.64
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,909.91,649.38
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,937.69,663.91
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,962.48,676.45
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,982.02,686.06
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,998.26,693.66
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,1007.54,698.92
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,1013.23,702.15
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,1014.24,701.56
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,1011.61,698.87
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,1001.89,693.39
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,988.61,685.82
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,970.4,673.81
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,948.82,659.77
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,921.24,643.06
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,890.62,624.4
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,855.77,603.17
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,818.21,580.0
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,776.56,553.73
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,732.7,525.73
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,684.23,493.34
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,634.2,458.08
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,581.7,420.9
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,528.3,381.84
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,472.39,338.99
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,416.53,294.87
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,354.2,245.41
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,296.92,198.5
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,239.05,150.79
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,183.73,106.47
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,129.48,67.67
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,75.02,37.37
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,44.0,30.72
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,42.1,29.22
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,37.53,25.35
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,32.72,21.07
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,24.33,13.43
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,15.01,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,52.68,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,117.17,79.96
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,180.13,133.6
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,255.01,195.87
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,322.72,251.79
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,394.4,309.14
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,459.98,360.2
