Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,529.57,412.62
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,587.66,454.54
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,646.73,495.7
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,700.15,529.68
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,750.82,560.9
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,795.44,588.03
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,838.42,613.59
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,875.43,634.77
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,910.16,654.2
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,930.22,663.96
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,955.05,676.83
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,974.25,686.39
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,990.19,693.95
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,999.22,697.27
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,1004.72,698.55
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,1004.64,696.51
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,1001.01,692.45
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,991.34,686.63
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,978.23,678.8
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,959.84,666.69
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,938.23,652.64
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,910.73,635.97
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,880.33,617.43
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,846.27,596.46
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,809.61,573.66
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,768.12,547.31
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,724.55,519.37
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,676.97,487.07
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,627.95,452.64
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,575.85,415.9
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,520.58,375.77
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,464.41,332.97
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,408.54,289.1
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,341.83,238.73
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,293.32,202.8
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,243.48,159.46
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,180.97,105.92
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,127.76,68.16
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,78.95,42.0
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,49.87,35.46
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,47.1,33.18
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,41.94,28.82
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,36.5,23.99
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,27.6,15.76
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,21.08,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,11.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,31.19,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,74.74,49.56
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,124.56,91.48
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,181.44,138.62
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,230.97,179.56
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,283.98,222.18
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,372.07,290.46
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,460.26,356.74
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,509.61,391.73
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,558.0,425.03
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,655.55,495.34
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,753.13,560.15
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,797.75,586.54
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,840.71,611.59
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,799.77,578.8
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,722.41,518.11
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,792.3,563.43
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,851.09,599.8
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,929.16,650.78
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,989.4,685.03
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,997.99,689.47
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,1003.03,692.3
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,1000.47,689.16
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,994.28,683.98
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,984.64,678.63
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,971.6,671.25
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,912.14,633.95
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,840.96,583.17
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,866.41,606.61
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,872.32,612.65
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,836.64,590.57
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,801.96,569.2
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,760.0,542.62
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,716.16,514.04
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,632.29,453.65
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,561.12,401.63
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,545.78,393.3
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,515.03,372.0
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,415.27,298.51
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,348.87,250.56
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,331.37,233.97
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,291.72,196.61
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,235.75,150.99
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,182.25,108.63
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,130.78,72.41
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,83.99,47.5
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,56.43,40.84
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,52.34,37.46
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,45.42,31.64
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,38.17,25.29
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,26.47,14.73
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.24,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,41.69,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,93.59,62.55
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,162.21,119.79
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,237.31,181.68
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,301.27,234.47
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,372.07,291.13
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,441.72,345.2
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,512.52,398.49
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,570.89,439.72
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,630.52,480.38
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,684.48,515.15
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,738.56,548.53
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,783.71,575.3
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,823.95,598.14
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,860.72,618.45
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,895.24,636.88
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,923.36,650.5
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,948.64,662.03
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,966.52,669.16
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,981.1,674.19
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,990.65,677.19
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,996.75,678.22
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,989.23,671.21
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,977.9,662.2
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,968.66,657.07
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,956.18,650.04
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,936.31,638.6
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,913.64,625.52
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,796.76,548.71
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,680.88,468.79
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,744.57,517.42
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,786.42,549.78
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,617.16,433.13
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,467.07,326.84
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,550.4,389.24
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,606.37,429.33
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,556.23,394.41
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,506.25,359.24
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,453.59,320.61
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,401.82,281.57
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,348.28,240.88
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,296.71,200.89
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,244.93,160.51
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,196.71,123.94
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,149.22,91.51
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,106.93,68.52
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,81.01,60.52
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,76.03,56.45
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,62.45,45.33
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,48.37,33.44
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,31.93,18.7
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.86,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,15.79,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,33.2,19.46
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,88.97,64.82
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,142.29,108.6
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,193.83,150.91
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,260.25,204.2
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,262.11,204.86
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,265.78,206.14
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,300.58,232.01
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,335.24,257.04
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,429.51,326.81
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,542.47,406.46
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,581.43,431.23
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,619.85,455.76
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,657.17,478.79
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,693.12,500.49
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,650.22,468.07
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,589.66,424.5
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,685.53,489.84
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,769.59,544.28
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,761.52,537.2
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,751.47,529.9
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,746.04,525.16
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,739.15,519.49
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,682.38,481.34
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,635.17,449.31
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,643.6,456.13
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,650.49,461.46
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,722.0,513.02
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,783.2,556.32
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,713.79,509.01
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,650.85,466.43
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,623.21,448.86
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,594.51,429.98
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,567.2,412.02
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,537.67,392.06
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,497.72,364.84
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,457.39,336.64
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,370.34,273.64
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,297.78,221.28
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,200.33,149.49
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,109.83,81.41
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,128.78,96.51
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,145.26,109.43
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,125.71,94.84
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,106.86,80.64
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,88.06,69.1
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,69.8,53.69
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,52.11,38.57
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,34.18,23.0
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,20.42,10.3
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.09,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.19,2.09
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,20.4,10.83
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,30.63,19.43
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,42.74,29.53
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,54.86,39.51
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,29.7,18.76
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.64,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,147.62,115.01
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,305.26,239.5
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,335.1,261.17
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,364.77,282.62
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,398.31,307.15
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,431.62,331.25
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,399.44,305.14
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,365.46,277.73
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,388.82,294.63
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,411.98,311.16
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,406.92,306.55
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,401.64,301.91
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,277.48,208.78
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,152.03,112.87
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,265.46,199.51
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,389.77,291.59
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,332.06,248.36
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,285.26,213.38
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,391.71,292.61
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,489.42,363.25
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,470.04,348.69
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,450.89,334.74
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,393.06,292.6
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,335.13,250.08
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,217.72,162.74
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,101.75,74.09
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,171.6,128.32
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,239.53,180.06
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,253.25,190.62
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,262.77,198.1
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,208.73,157.45
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,153.28,115.29
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,147.72,111.64
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,142.16,107.92
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,79.17,58.29
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,12.99,4.95
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,11.13,3.49
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,9.27,2.0
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,7.41,0.75
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,5.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,4.16,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.77,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.39,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.91,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.35,12.14
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,44.9,30.88
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,65.84,48.69
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,90.96,69.74
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,116.79,91.1
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,106.02,81.9
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,95.59,72.86
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,78.77,58.95
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.17
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,113.29,86.17
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,164.95,126.52
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,181.22,138.79
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,197.61,151.13
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,199.75,152.37
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,201.98,153.75
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,207.71,157.82
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,213.45,161.9
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,215.27,162.7
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,217.09,163.54
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,249.11,187.51
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,281.03,211.07
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,250.39,187.88
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,220.05,165.02
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,166.04,123.87
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,112.66,82.7
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,133.84,99.25
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,154.84,115.45
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,192.05,143.91
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,228.83,171.72
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,204.78,153.53
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,181.01,135.62
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,120.21,88.99
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,59.77,41.82
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,107.2,79.24
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,153.83,115.56
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,194.41,147.25
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,233.25,177.47
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,189.86,144.44
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,147.54,112.04
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,136.98,104.17
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,126.5,96.27
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,104.04,78.73
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,81.65,61.03
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,70.74,52.53
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,59.53,43.62
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,48.33,36.29
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,37.14,26.58
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,27.37,17.95
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,17.61,9.26
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,10.19,2.13
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.82,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,28.37,15.88
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,61.21,43.91
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,93.36,71.07
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,126.68,99.16
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,161.13,127.73
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,183.66,145.55
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,205.32,162.13
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,195.84,153.59
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,176.82,137.4
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,207.51,160.99
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,238.63,184.42
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,318.55,245.66
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,389.83,298.79
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,485.95,369.23
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,571.96,430.19
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,484.58,363.82
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,381.43,285.93
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,395.23,295.41
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,408.9,304.18
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,568.27,420.51
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,726.07,529.1
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,728.05,525.53
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,718.58,515.97
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,552.15,401.17
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,380.61,278.79
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,418.56,306.95
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,455.26,332.81
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,300.88,222.44
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,148.63,109.38
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,105.02,76.38
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,61.69,42.85
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,75.25,53.52
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,88.73,64.08
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,140.9,104.6
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,191.95,143.76
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,273.1,206.03
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,346.93,261.52
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,271.02,204.83
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,203.58,154.3
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,179.0,136.2
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,155.21,118.42
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,146.77,112.15
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,137.84,105.4
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,119.09,91.15
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,100.97,77.14
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,82.77,65.55
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,64.81,50.12
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,48.24,35.62
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,31.48,20.8
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.1,7.78
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.35
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,23.66,13.5
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,35.29,23.34
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,48.81,34.66
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,62.66,46.09
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,132.64,103.17
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,203.11,159.26
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,198.07,154.27
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,183.32,141.63
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,307.13,239.18
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,440.51,339.94
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,512.26,392.77
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,599.66,455.78
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,628.67,473.67
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,656.14,490.56
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,583.58,435.76
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,506.36,377.34
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,559.43,414.43
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,599.15,441.1
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,576.55,423.75
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,541.49,398.08
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,623.95,456.33
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,693.04,503.61
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,729.08,528.45
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,753.2,545.45
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,738.21,535.02
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,722.13,524.12
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,635.93,463.36
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,559.12,408.45
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,326.68,242.59
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,104.68,75.44
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,222.23,165.4
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,336.7,250.18
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,397.66,295.79
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,449.79,334.16
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,396.11,295.37
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,348.36,260.91
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,296.6,222.71
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,248.41,186.95
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,165.64,124.6
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,85.65,62.97
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,79.17,58.12
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,72.61,53.1
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,62.79,45.49
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,52.99,37.76
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,43.2,31.43
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,33.42,23.01
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,24.11,14.91
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.82,6.75
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.33,0.32
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,8.1,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,15.77,6.03
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,30.65,19.18
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,46.15,32.35
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,64.86,48.02
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,83.46,63.33
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,148.11,115.97
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,211.64,166.45
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,224.82,175.56
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,236.88,183.66
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,183.74,141.06
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,140.56,106.14
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,202.2,154.02
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,265.02,201.6
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,427.55,324.22
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,570.71,427.37
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,620.4,461.08
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,683.23,503.58
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,646.63,474.64
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,620.61,453.55
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,675.66,492.0
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,741.27,536.0
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,749.75,540.43
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,756.64,544.32
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,711.14,512.41
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,675.14,486.96
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,711.03,512.67
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,735.94,530.37
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,714.07,515.24
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,691.41,499.94
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,471.71,347.48
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,262.16,194.26
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,450.61,336.72
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,614.49,452.62
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,624.28,462.52
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,612.99,457.4
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,458.01,342.65
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,343.18,256.4
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,327.11,245.19
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,310.24,232.36
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,308.13,225.72
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,279.99,193.84
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,171.94,118.19
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,126.65,96.36
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,108.92,82.81
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,91.36,69.06
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,74.75,58.47
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,58.24,44.3
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,42.78,30.84
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,26.93,16.87
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,15.31,4.87
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,18.0,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,41.95,24.48
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,91.68,67.04
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,141.31,108.69
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,196.06,154.19
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,248.4,196.97
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,264.39,209.41
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,285.13,224.7
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,327.68,257.39
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,370.75,289.82
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,553.26,431.54
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,740.37,567.44
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,684.38,522.14
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,603.46,457.44
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,758.48,572.65
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,903.24,669.85
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,831.5,616.95
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,733.79,541.69
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,741.13,544.7
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,746.35,545.68
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,696.44,509.05
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,657.13,479.61
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,667.46,485.71
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,676.64,490.77
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,676.06,490.0
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,674.36,488.58
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,755.0,546.77
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,826.53,597.12
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,782.58,566.55
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,735.63,534.57
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,537.86,395.14
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,348.2,256.06
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,480.92,356.56
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,596.89,440.69
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,611.93,454.63
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,605.77,452.62
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,553.21,412.63
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,500.48,371.86
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,425.88,314.68
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,371.37,273.08
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,331.25,239.15
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,277.75,191.97
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,222.61,146.18
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,170.28,104.35
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,119.9,69.5
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,74.96,47.72
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,58.18,43.99
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,52.29,38.88
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.36,31.02
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.99,22.46
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,21.9,8.4
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,10.65,2.93
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,16.68,8.06
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,23.18,13.55
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,29.69,18.97
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,35.75,23.87
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,41.81,28.69
