Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,378.45,302.02
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,375.32,299.35
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,352.34,279.78
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,373.33,294.92
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,378.76,297.56
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,456.09,355.45
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,525.31,405.75
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,581.58,445.29
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,638.93,484.85
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,669.24,503.78
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,697.68,521.34
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,688.73,512.35
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,676.11,501.07
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,742.39,548.9
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,820.46,603.27
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,758.78,557.23
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,693.7,509.25
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,736.66,538.75
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,765.88,558.19
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,748.08,545.14
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,729.22,531.67
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,756.11,552.59
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,784.48,573.96
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,831.19,611.92
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,855.31,629.91
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,771.81,571.29
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,688.9,509.09
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,699.99,522.53
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,692.69,521.67
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,402.3,307.41
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,149.8,111.2
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,145.21,108.21
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,140.7,104.99
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,204.63,154.41
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,261.05,196.83
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,256.14,191.24
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,239.95,175.51
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,202.45,143.78
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,160.83,109.63
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,120.24,82.4
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,86.09,67.76
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,72.0,55.77
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,57.31,42.94
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,41.27,28.78
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,25.66,13.21
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.58,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,16.71,2.42
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,53.53,36.51
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,89.47,66.87
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,137.18,106.72
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,181.36,143.31
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,257.3,204.82
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,351.53,278.7
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,446.76,351.35
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,539.38,419.9
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,521.49,402.72
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,506.67,387.81
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,658.24,500.66
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,817.27,610.06
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,856.86,632.98
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,890.2,652.46
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,918.31,669.37
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,943.55,684.43
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,714.53,525.35
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,434.96,318.71
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,427.01,313.66
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,418.93,307.41
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,472.01,345.48
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,524.05,382.04
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,761.55,556.04
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,954.71,686.66
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,934.64,672.47
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,911.46,658.1
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,569.33,423.59
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,225.23,165.61
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,523.47,394.35
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,774.98,572.24
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,731.43,540.5
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,686.31,508.72
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,637.8,473.95
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,586.9,436.71
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,532.48,395.82
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,478.23,354.0
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,422.0,309.75
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,366.77,265.07
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,310.17,218.94
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,256.14,174.31
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,192.24,129.39
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,155.79,109.26
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,117.52,78.48
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,64.48,49.06
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,56.58,42.44
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,48.26,35.14
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,35.83,24.08
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,22.8,10.36
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,24.68,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,71.58,24.31
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,141.46,102.91
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,215.71,166.2
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,282.81,222.74
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,357.46,283.47
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,422.46,334.64
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,496.56,390.55
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,557.07,434.52
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,619.04,478.12
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,673.91,514.23
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,728.79,548.62
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,775.43,578.49
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,820.76,607.11
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,859.19,629.54
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,890.95,647.35
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,812.72,591.62
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,709.68,515.43
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,688.7,498.8
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,652.05,471.24
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,566.88,410.8
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,468.65,340.4
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,748.22,544.61
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,984.45,700.96
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,795.47,571.68
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,591.0,424.91
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,769.58,557.52
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,914.04,656.44
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,884.93,636.64
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,853.1,616.49
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,815.02,592.14
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,774.89,566.27
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,731.51,537.07
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,686.53,505.63
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,628.38,463.54
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,574.7,424.02
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,480.93,355.6
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,404.95,299.81
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,338.52,250.94
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,279.36,207.45
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,204.99,152.82
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,139.02,104.36
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,121.84,91.42
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,104.85,78.38
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,87.67,65.1
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,70.76,54.36
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,54.98,41.06
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,39.01,27.33
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,24.6,14.73
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,10.19,1.09
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.24,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.31,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,4.17,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,25.99,15.71
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,46.49,32.31
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,34.86,22.69
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,23.24,13.17
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,68.47,49.24
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,114.73,85.26
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,126.8,94.12
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,138.88,102.93
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,385.51,289.99
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,621.04,454.22
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,687.4,495.75
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,739.91,528.71
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,609.31,438.26
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,478.09,345.71
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,438.02,317.52
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,398.5,288.92
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,585.79,422.81
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,765.01,542.77
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,772.64,547.78
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,782.89,556.03
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,808.68,576.41
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,826.14,590.9
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,792.07,569.2
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,755.79,546.14
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,462.71,342.78
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,193.51,142.1
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,272.53,202.26
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,345.33,255.7
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,351.46,261.04
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,351.36,261.66
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,245.56,183.55
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,148.94,111.26
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,166.5,125.23
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,176.71,133.07
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,176.98,124.13
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,150.49,93.93
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,103.27,64.85
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,69.91,53.87
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,60.62,45.9
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,50.83,37.2
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,37.54,25.27
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,21.48,7.36
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,20.21,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,54.82,11.34
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,130.39,94.62
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,203.75,157.24
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,271.07,214.02
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,346.03,275.24
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,412.98,327.69
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,484.76,381.71
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,472.48,369.71
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,435.45,338.92
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,576.53,445.13
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,726.78,550.72
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,773.01,577.66
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,817.98,603.89
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,657.15,486.97
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,442.86,327.17
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,512.32,377.4
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,568.48,415.97
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,624.82,453.78
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,681.02,490.69
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,591.49,427.04
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,488.54,353.9
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,586.63,423.73
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,670.19,480.96
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,683.28,489.73
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,694.72,497.96
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,809.99,580.59
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,898.92,641.6
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,869.11,622.35
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,836.85,602.51
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,697.15,504.91
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,567.13,411.18
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,403.46,296.34
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,246.58,181.52
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,211.86,156.45
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,177.79,131.23
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,341.87,257.23
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,469.18,348.23
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,389.14,286.93
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,328.31,241.46
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,296.28,213.2
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,252.17,172.99
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,198.24,129.78
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,149.48,93.47
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,102.56,64.9
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,70.82,54.43
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,61.15,46.23
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,53.01,38.96
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,36.73,24.48
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.89,4.85
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,16.13,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,44.18,4.94
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,111.28,79.62
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,180.77,138.44
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,254.01,199.31
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,327.36,259.04
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,392.87,311.05
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,462.92,364.96
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,523.92,410.21
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,587.02,455.75
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,641.21,493.68
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,701.63,535.03
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,749.21,566.92
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,795.74,597.18
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,834.95,620.86
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,872.31,643.03
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,901.75,661.02
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,928.57,677.3
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,948.86,687.95
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,966.13,696.71
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,856.01,619.5
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,734.15,530.87
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,609.29,442.76
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,486.17,353.57
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,617.64,448.87
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,742.29,535.22
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,615.34,445.79
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,494.33,359.42
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,591.34,431.05
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,678.26,493.01
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,605.0,441.14
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,540.76,395.6
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,626.4,462.8
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,680.58,505.04
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,628.46,467.09
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,576.75,429.15
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,483.11,359.65
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,409.05,304.4
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,392.52,290.33
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,357.46,259.1
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,301.27,213.1
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,247.94,169.06
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,193.81,125.35
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,143.39,87.69
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,96.05,59.5
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,65.8,50.2
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,56.72,42.47
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,47.17,34.02
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,33.0,21.3
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,19.08,2.37
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,27.12,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,76.32,6.26
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,157.04,113.59
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,243.65,188.15
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,314.84,249.17
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,393.76,314.5
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,462.39,369.72
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,535.25,426.23
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,481.5,380.96
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,386.81,303.49
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,574.99,450.18
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,764.2,585.81
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,808.99,613.05
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,844.96,634.66
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,726.34,547.08
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,553.71,414.1
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,559.6,417.49
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,563.93,419.03
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,563.22,416.44
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,561.46,413.21
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,443.94,328.19
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,329.66,243.84
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,555.06,410.85
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,764.06,557.19
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,880.9,643.76
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,965.21,700.63
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,835.61,610.27
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,694.0,504.37
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,591.69,433.36
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,495.84,364.85
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,558.79,412.64
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,611.91,452.0
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,463.3,344.1
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,327.6,243.39
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,299.8,223.48
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,273.33,204.15
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,254.88,191.1
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,236.57,178.01
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,227.89,171.73
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,219.85,165.75
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,233.37,173.69
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,230.69,166.94
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,188.2,132.89
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,146.83,101.2
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,97.74,63.69
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,51.51,38.31
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,46.19,33.65
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.49,27.55
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.7,17.66
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.41,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.1,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.1,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,56.78,38.22
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,103.71,77.97
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,147.8,115.12
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,194.68,153.9
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,284.46,226.61
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,375.2,298.36
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,400.8,316.23
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,422.07,330.28
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,393.42,305.47
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,357.15,274.74
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,605.49,467.24
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,840.06,633.59
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,878.85,655.97
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,907.81,672.75
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,935.05,689.48
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,959.18,704.15
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,976.89,713.2
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,991.17,720.08
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,913.48,667.32
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,799.2,582.59
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,912.19,665.72
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,991.78,716.38
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,980.19,708.06
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,964.99,698.13
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,942.97,683.84
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,917.65,667.46
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,827.03,606.3
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,731.97,535.5
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,657.97,483.21
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,593.16,436.42
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,654.34,487.76
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,685.05,515.43
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,627.02,471.7
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,570.33,428.69
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,515.95,387.09
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,461.93,344.65
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,405.49,299.42
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,350.31,254.05
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,293.57,207.31
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,239.9,162.79
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,186.8,120.04
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,138.12,84.25
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,91.69,57.49
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,65.36,49.83
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,56.99,42.64
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,50.0,36.25
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,33.96,21.71
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,18.11,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,17.31,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,47.43,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,126.02,89.5
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,201.98,154.54
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,272.38,214.38
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,351.74,280.16
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,418.41,333.77
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,495.01,393.1
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,557.13,439.5
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,620.93,485.79
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,677.03,524.54
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,733.35,562.17
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,779.58,592.79
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,824.46,622.15
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,858.82,642.9
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,895.4,665.04
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,681.33,511.4
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,410.5,305.95
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,713.63,534.47
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,981.68,716.37
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,989.75,718.72
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,994.26,720.7
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,987.75,714.49
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,986.9,712.2
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,975.32,704.19
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,960.22,694.07
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,938.39,679.93
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,913.35,663.76
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,800.21,585.57
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,681.58,497.39
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,741.74,546.54
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,772.32,571.58
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,615.09,456.74
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,474.59,350.39
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,542.48,404.74
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,577.43,431.77
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,522.37,389.31
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,467.37,346.18
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,375.78,276.54
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,311.48,228.96
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,284.59,203.04
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,237.53,158.2
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,182.65,114.22
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,133.17,78.36
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,85.49,51.86
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,59.61,44.77
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,51.79,38.06
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,43.61,30.73
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,29.65,17.95
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,15.84,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,9.05,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,24.1,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,103.2,72.69
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,177.45,136.07
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,254.9,200.99
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,334.65,266.58
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,409.08,326.43
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,495.27,393.3
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,559.04,440.7
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,624.63,488.01
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,686.68,530.99
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,749.88,572.92
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,796.89,603.75
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,838.26,630.39
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,879.68,655.53
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,919.12,679.0
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,946.73,695.75
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,971.26,710.55
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,981.8,715.09
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,997.95,723.5
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,1005.74,727.66
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,1009.89,729.66
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,1007.38,726.06
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,1001.18,720.26
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,988.82,712.1
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,972.91,701.79
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,950.75,686.39
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,925.33,668.98
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,894.47,649.13
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,860.71,627.32
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,821.91,602.04
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,780.81,575.07
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,737.8,546.4
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,690.25,512.68
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,637.52,474.54
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,583.99,434.87
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,527.71,392.83
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,471.46,349.44
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,412.5,302.09
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,352.02,252.52
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,293.03,203.66
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,236.8,156.78
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,180.38,111.47
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,129.13,74.39
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,80.27,47.96
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,56.73,42.53
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,48.88,35.75
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,41.36,28.93
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,28.13,16.57
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,15.02,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,19.51,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,88.13,61.13
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,161.97,123.85
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,230.24,181.32
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,316.17,251.7
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,389.86,311.06
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,470.75,374.28
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,533.1,421.0
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,602.87,471.69
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,665.09,515.81
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,728.56,558.66
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,775.84,589.99
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,821.89,620.15
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,864.29,646.18
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,900.64,667.79
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,928.97,685.21
