Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,954.36,700.72
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,976.05,712.39
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,994.54,722.0
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,1001.99,725.65
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,996.73,721.24
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,1000.22,721.61
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,999.92,719.6
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,986.95,711.0
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,970.4,700.28
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,948.91,685.04
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,924.04,667.74
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,893.71,648.0
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,860.38,626.29
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,821.62,601.12
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,780.34,574.09
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,734.55,543.58
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,686.9,510.33
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,634.89,472.59
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,581.43,432.87
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,524.76,390.48
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,467.98,346.58
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,409.13,299.11
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,351.36,251.24
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,291.63,201.54
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,230.9,150.94
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,173.84,105.07
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,121.29,67.15
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,70.91,40.46
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,48.38,35.48
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,42.86,30.65
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,37.07,25.3
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,24.6,13.48
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,15.25,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,8.1,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,41.75,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,124.82,87.37
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,205.06,155.91
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,215.35,167.93
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,227.32,179.11
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,275.13,217.26
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,324.89,255.53
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,276.12,216.09
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,217.13,167.88
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,271.38,209.63
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,327.2,251.23
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,292.05,223.18
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,244.16,185.61
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,476.33,363.07
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,706.57,526.69
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,720.79,533.34
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,732.45,539.99
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,863.93,634.96
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,976.04,708.76
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,983.25,712.5
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,986.94,715.08
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,981.88,710.73
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,982.6,710.31
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,969.79,702.21
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,953.48,692.03
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,933.15,679.29
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,909.44,664.38
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,879.06,645.04
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,845.78,623.7
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,807.51,597.65
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,766.74,569.8
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,671.57,500.79
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,583.01,433.97
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,589.24,441.81
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,571.3,430.14
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,515.53,387.73
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,459.66,344.0
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,400.78,296.1
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,343.41,248.14
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,264.31,188.65
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,216.44,156.71
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,176.73,117.94
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,118.73,66.98
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,69.77,41.27
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,49.47,36.71
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,43.54,31.41
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,36.04,24.48
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,23.85,12.58
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,51.76,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,131.76,93.51
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,213.41,166.0
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,284.6,227.41
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,368.4,296.87
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,436.96,351.09
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,509.53,405.74
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,571.85,450.97
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,635.7,495.26
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,690.0,529.13
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,743.98,561.56
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,790.76,589.55
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,832.08,613.31
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,869.71,634.78
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,904.91,654.42
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,933.35,670.89
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,958.82,685.51
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,976.54,693.93
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,990.86,700.36
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,998.65,704.27
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,1002.81,706.14
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,999.6,702.93
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,1001.63,703.17
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,989.4,695.4
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,973.5,685.63
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,951.51,672.79
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,926.06,657.8
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,895.61,639.06
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,862.07,618.31
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,823.32,593.35
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,781.89,566.47
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,735.91,538.14
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,687.91,507.0
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,634.38,469.19
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,580.42,429.95
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,522.95,386.88
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,466.09,342.8
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,406.53,295.44
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,347.77,247.19
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,287.68,197.33
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,229.99,149.12
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,168.35,99.57
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,113.95,60.62
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,62.78,35.21
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,43.88,31.8
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,38.1,26.72
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,32.01,21.08
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,21.65,10.46
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,12.39,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,50.99,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,145.69,101.7
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,233.3,178.18
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,306.78,240.0
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,388.37,305.99
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,455.83,358.32
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,526.86,411.09
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,588.83,456.1
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,652.14,499.79
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,705.68,534.01
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,755.26,564.78
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,649.38,486.89
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,497.39,372.32
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,529.46,394.24
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,560.83,414.14
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,594.51,436.53
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,627.6,458.28
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,604.54,439.59
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,579.65,420.09
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,808.93,584.85
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,1002.22,709.09
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,872.34,621.28
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,719.94,512.76
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,856.04,612.17
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,962.95,681.35
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,940.09,666.49
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,914.03,650.9
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,882.97,631.6
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,849.02,610.41
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,809.84,586.07
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,771.22,561.87
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,724.65,531.56
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,676.39,498.07
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,568.0,418.76
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,476.82,351.15
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,479.03,354.48
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,458.74,338.18
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,397.17,289.22
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,339.51,242.07
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,280.85,193.76
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,225.07,147.6
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,169.44,103.52
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,119.04,68.17
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,70.77,43.88
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,53.59,39.82
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,45.13,32.45
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,37.04,25.05
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,23.19,10.86
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,33.31,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,125.52,86.47
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,207.15,158.03
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,278.49,218.32
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,362.19,286.54
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,392.0,310.11
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,421.05,331.6
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,429.55,336.06
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,443.57,343.74
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,420.04,322.99
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,400.85,305.17
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,451.67,341.59
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,503.39,377.43
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,422.64,315.52
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,324.14,240.7
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,359.57,266.27
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,394.9,290.71
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,381.59,279.58
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,368.24,268.82
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,492.68,357.73
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,629.09,449.94
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,610.65,434.6
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,591.66,420.4
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,569.94,405.86
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,538.43,384.76
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,560.45,400.57
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,571.24,408.49
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,589.98,422.88
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,605.54,434.97
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,613.31,441.95
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,611.53,442.44
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,653.99,477.22
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,668.93,491.54
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,550.64,405.34
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,453.64,333.74
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,383.62,283.43
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,321.73,238.37
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,343.67,252.2
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,332.89,236.51
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,274.7,188.57
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,219.47,143.04
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,164.35,99.9
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,114.66,65.55
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,67.78,42.57
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,52.21,38.65
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,44.06,31.51
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,35.53,23.71
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,22.03,9.15
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,32.06,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,123.01,83.63
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,203.14,154.49
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,273.32,213.76
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,355.8,280.74
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,425.35,335.5
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,499.4,391.5
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,560.64,436.16
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,623.4,480.42
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,676.99,516.15
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,730.18,550.95
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,776.2,581.05
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,816.68,607.15
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,852.84,629.36
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,886.53,649.82
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,914.44,666.95
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,939.41,682.21
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,956.32,691.35
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,969.85,698.44
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,977.28,702.75
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,981.17,704.98
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,980.16,703.2
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,975.53,699.24
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,962.15,690.84
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,945.31,680.36
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,922.89,664.97
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,897.33,647.64
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,697.61,510.72
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,496.19,362.82
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,646.58,478.54
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,753.35,557.62
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,707.91,525.69
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,660.89,492.2
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,609.55,455.03
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,557.37,416.22
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,502.04,373.8
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,444.68,328.74
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,386.73,282.0
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,329.65,234.73
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,271.6,186.6
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,216.43,140.82
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,160.99,96.81
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,109.38,60.72
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,61.33,38.07
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,48.0,35.09
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,40.15,28.19
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,31.82,20.56
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,15.59,3.97
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,17.93,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,87.2,57.64
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,148.4,112.23
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,213.51,166.7
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,285.29,225.0
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,349.43,275.33
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,428.73,334.68
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,490.01,378.88
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,553.62,423.3
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,609.22,459.74
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,665.72,495.59
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,712.93,527.02
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,759.52,557.7
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,801.76,584.25
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,837.5,606.43
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,866.96,625.21
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,893.98,642.41
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,911.98,652.93
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,927.03,661.69
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,935.41,666.65
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,940.68,669.84
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,794.5,568.16
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,631.87,452.88
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,692.94,496.94
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,739.57,529.56
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,806.61,578.68
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,858.94,617.27
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,829.78,597.67
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,798.49,577.15
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,758.9,550.55
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,718.59,523.16
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,675.39,493.66
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,630.56,462.5
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,588.53,433.4
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,541.84,399.99
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,488.6,360.96
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,436.37,321.51
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,380.81,277.99
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,328.03,235.51
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,273.07,191.4
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,221.71,150.22
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,170.55,110.47
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,123.41,77.57
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,79.63,55.05
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,64.62,48.81
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,52.66,38.41
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,37.13,24.65
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,19.12,4.62
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,30.51,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,121.97,81.04
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,202.99,153.86
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,274.52,213.69
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,358.39,280.34
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,427.27,331.58
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,500.39,382.49
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,561.99,425.94
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,625.1,469.05
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,679.27,503.76
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,733.13,537.63
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,779.79,564.71
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,820.8,587.68
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,857.58,607.64
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,891.98,625.89
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,761.76,539.25
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,591.14,420.43
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,631.44,447.83
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,684.75,480.82
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,617.23,434.33
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,562.16,396.36
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,789.52,554.26
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,976.86,668.6
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,964.0,659.18
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,947.62,650.42
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,925.49,639.06
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,900.11,625.6
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,868.88,607.63
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,834.79,587.74
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,796.63,565.04
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,755.97,540.45
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,710.63,512.78
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,664.35,482.01
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,611.2,445.44
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,557.61,407.3
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,501.34,365.74
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,445.23,322.84
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,386.63,276.75
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,326.37,228.12
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,267.24,179.91
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,210.98,133.95
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,155.1,90.5
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,103.96,56.15
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,56.3,35.72
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,46.85,33.76
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,38.9,26.79
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,30.48,19.03
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.9,0.7
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,38.94,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,132.58,87.2
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,219.24,166.61
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,292.66,229.02
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,374.5,295.69
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,442.44,348.12
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,514.19,400.48
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,575.43,442.56
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,638.06,482.26
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,690.82,511.11
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,742.94,537.48
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,785.58,562.21
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,830.15,587.89
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,739.13,525.71
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,619.65,440.82
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,561.47,401.68
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,513.74,367.76
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,755.87,537.66
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,975.73,674.11
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,983.02,675.78
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,986.7,678.18
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,982.87,676.25
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,975.41,672.32
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,962.22,664.27
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,945.53,654.26
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,923.07,640.98
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,897.4,625.66
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,865.53,607.02
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,830.9,586.52
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,792.0,563.08
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,750.82,537.87
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,451.59,332.34
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,176.55,128.18
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,384.67,286.92
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,547.55,401.36
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,491.67,358.52
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,436.28,316.22
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,378.6,271.17
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,322.63,226.17
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,265.06,179.75
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,210.82,136.03
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,157.44,95.09
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,109.28,63.15
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,62.94,47.12
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,52.72,38.64
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,42.57,29.78
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,31.92,20.04
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,16.17,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,22.14,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,109.22,69.97
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,184.81,139.54
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,255.58,199.69
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,335.44,265.61
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,402.86,319.3
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,479.97,378.09
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,542.64,423.91
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,607.05,469.41
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,661.44,505.92
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,715.77,540.79
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,762.49,568.86
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,807.93,595.35
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,844.9,616.09
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,879.57,635.05
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,907.01,649.83
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,926.45,659.43
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,943.61,666.27
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,957.49,671.0
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,964.94,672.33
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,968.92,671.52
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,976.5,671.48
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,972.33,664.28
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,895.61,615.95
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,802.39,551.83
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,761.23,525.0
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,728.37,502.45
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,745.54,516.15
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,751.27,522.03
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,761.23,532.28
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,750.42,527.44
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,665.03,470.85
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,585.86,416.53
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,577.62,414.42
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,551.28,397.69
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,475.12,343.37
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,411.24,297.26
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,372.85,266.52
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,320.52,222.68
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,261.26,174.68
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,204.94,129.0
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,149.13,86.04
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,98.13,52.54
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,50.77,37.06
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,44.77,31.98
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,37.15,25.25
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,28.03,16.76
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,27.34,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,122.98,77.68
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,214.65,162.31
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,290.01,226.53
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,374.27,295.8
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,445.5,351.97
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,521.45,409.22
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,583.82,454.34
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,647.59,497.57
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,699.12,529.55
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,753.43,562.46
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,798.86,590.03
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,842.57,615.84
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,879.2,635.62
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,913.23,653.35
