Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,931.72,661.52
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,955.13,672.89
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,972.11,680.76
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,985.62,686.62
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,992.17,690.97
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,995.0,693.23
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,991.88,690.53
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,985.02,685.68
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,971.69,677.86
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,954.75,667.92
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,931.36,654.44
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,904.62,638.82
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,872.98,619.59
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,838.37,598.36
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,798.9,574.08
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,756.95,547.85
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,709.67,517.44
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,660.6,483.43
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,608.18,446.02
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,554.75,406.78
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,496.69,363.66
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,439.5,319.6
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,379.87,271.72
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,321.56,223.63
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,261.56,174.13
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,201.26,124.79
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,144.44,81.13
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,92.51,47.54
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,44.36,31.64
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,40.68,28.54
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,33.76,22.39
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,26.48,15.31
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,13.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,32.87,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,131.27,81.66
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,225.1,170.5
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,301.03,235.36
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,385.82,304.72
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,457.69,360.78
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,534.17,417.48
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,596.31,461.55
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,656.75,501.1
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,712.16,534.5
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,767.08,566.21
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,812.8,593.48
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,856.7,619.2
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,885.17,634.71
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,918.42,653.32
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,945.33,669.14
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,969.04,683.06
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,984.87,691.42
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,997.09,697.71
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,1003.58,700.83
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,1006.3,701.83
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,1002.69,698.31
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,995.28,692.66
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,981.17,683.89
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,963.4,673.03
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,939.76,657.27
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,912.74,639.54
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,880.69,620.0
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,845.64,598.51
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,805.29,573.88
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,762.48,547.38
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,715.04,516.84
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,665.76,482.69
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,609.59,442.96
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,553.5,402.26
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,496.4,360.54
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,439.52,317.41
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,379.77,270.17
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,318.73,220.82
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,259.09,172.28
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,202.6,126.51
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,146.5,83.9
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,95.82,51.64
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,49.88,36.06
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,45.36,32.26
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,36.79,24.77
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.57,15.13
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.48,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,13.16,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,88.55,52.39
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,170.89,128.45
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,241.97,188.03
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,321.7,252.67
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,266.96,209.8
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,185.32,143.65
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,384.32,301.07
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,606.15,463.23
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,462.74,353.11
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,290.19,219.32
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,305.62,230.3
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,320.58,239.93
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,404.2,300.81
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,503.66,370.38
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,537.32,392.7
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,570.55,415.0
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,571.83,413.8
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,571.96,412.13
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,566.51,407.96
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,560.31,403.35
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,602.74,432.6
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,643.58,460.08
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,822.46,588.29
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,959.6,678.13
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,937.43,662.53
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,911.86,646.26
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,879.56,626.57
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,844.32,604.89
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,804.55,580.07
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,762.26,553.33
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,715.33,522.69
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,667.5,489.34
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,613.92,451.11
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,559.32,411.0
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,501.49,367.92
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,443.73,323.31
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,383.23,274.64
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,323.92,225.63
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,260.17,173.22
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,202.05,125.55
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,144.45,81.53
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,91.72,48.07
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,46.0,33.14
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,42.12,29.82
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,33.85,22.51
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.09,13.81
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,14.77,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,28.4,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,119.24,70.36
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,206.77,157.09
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,283.3,222.51
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,368.0,291.87
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,435.98,344.75
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,507.57,397.47
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,570.78,442.62
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,635.5,487.02
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,689.52,521.35
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,742.99,554.46
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,789.57,583.33
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,834.66,610.83
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,866.92,630.11
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,901.3,650.77
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,928.33,666.97
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,952.32,681.31
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,968.24,689.25
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,980.69,695.14
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,986.96,698.72
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,989.62,700.23
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,983.18,695.25
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,973.15,688.2
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,958.66,679.41
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,940.79,668.57
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,916.17,653.86
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,888.63,637.23
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,856.14,616.96
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,821.04,594.87
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,779.32,567.29
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,736.0,537.54
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,460.5,342.38
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,209.73,153.89
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,328.79,244.6
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,428.99,317.52
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,339.18,251.61
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,262.18,195.23
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,301.99,222.2
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,311.16,221.26
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,181.36,127.45
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,97.17,71.7
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,82.09,60.05
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,67.12,48.24
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,52.73,38.79
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,38.09,26.4
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,25.06,15.12
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.04,3.46
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,88.88,49.08
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,179.52,135.26
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,251.8,197.22
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,334.0,265.54
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,414.98,331.05
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,499.97,397.53
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,457.32,361.51
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,389.98,305.76
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,560.68,438.5
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,741.23,568.23
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,786.29,597.24
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,829.67,625.6
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,867.81,648.82
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,903.61,670.25
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,921.76,680.81
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,944.77,694.81
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,961.36,703.46
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,974.49,709.95
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,980.66,711.7
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,983.13,711.23
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,976.01,704.69
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,965.23,696.0
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,832.65,606.01
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,685.23,497.72
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,800.71,586.27
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,885.6,645.96
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,853.53,624.35
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,818.66,601.54
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,778.52,574.05
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,738.69,546.68
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,691.56,515.11
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,642.85,480.85
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,539.75,403.2
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,452.48,336.94
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,416.85,310.88
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,378.36,281.44
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,346.89,254.4
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,302.19,214.61
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,246.81,167.82
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,190.99,120.89
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,136.77,79.48
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,88.04,48.96
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,48.98,35.7
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,43.5,30.9
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,33.38,21.92
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,23.55,11.62
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,87.3,45.93
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,177.2,133.3
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,249.92,196.13
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,332.54,265.52
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,405.53,324.94
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,481.08,384.32
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,543.94,431.9
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,608.61,479.34
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,665.61,519.06
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,723.0,557.95
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,657.17,505.07
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,567.83,433.13
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,727.62,552.77
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,886.0,660.4
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,744.15,557.01
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,561.66,418.75
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,559.84,416.14
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,556.92,412.01
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,561.93,414.91
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,566.16,417.3
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,568.37,418.93
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,569.83,420.11
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,616.95,454.24
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,661.35,485.9
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,495.99,366.46
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,321.34,237.22
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,545.56,406.58
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,735.54,542.44
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,741.3,549.18
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,730.31,544.66
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,683.64,512.53
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,635.5,478.44
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,577.7,435.09
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,522.8,393.03
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,425.69,319.67
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,349.65,262.42
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,330.57,244.99
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,295.08,212.01
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,243.28,168.74
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,193.16,127.31
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,142.17,88.99
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,97.72,61.11
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,62.63,47.53
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,53.7,39.71
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,40.96,28.31
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,25.39,12.33
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,15.78,3.41
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,32.69,20.46
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,56.33,40.45
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,79.3,59.73
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,107.63,83.09
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,136.7,106.61
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,215.09,170.22
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,300.72,237.83
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,349.78,274.68
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,399.94,311.68
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,462.76,358.47
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,541.32,415.42
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,512.53,390.77
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,493.89,373.9
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,626.3,471.82
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,760.86,566.77
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,730.7,541.52
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,710.18,523.96
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,775.22,570.42
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,851.18,622.26
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,786.31,575.35
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,732.61,536.35
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,692.57,507.73
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,642.71,472.27
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,640.18,471.25
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,644.11,474.25
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,575.18,424.87
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,517.05,382.89
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,526.65,391.17
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,532.48,396.15
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,270.78,205.57
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,19.55,9.97
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,19.54,10.06
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,19.53,10.09
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,20.45,10.88
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,21.37,11.67
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,26.48,15.87
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,31.59,20.08
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,27.85,17.17
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,24.13,14.23
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,19.94,10.83
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,15.75,7.38
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,12.04,4.76
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,8.33,1.49
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,5.09,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.09
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.89,5.92
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,19.46,10.74
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,25.97,16.28
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,32.49,21.75
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,44.6,31.84
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,56.73,41.83
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,58.14,42.84
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,59.56,43.84
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,60.98,44.85
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,62.4,45.87
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,100.24,76.44
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,139.33,107.49
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,145.01,111.77
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,150.72,116.11
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,229.71,178.33
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,309.79,239.79
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,228.79,176.59
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,150.19,114.66
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,162.13,123.91
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,173.98,132.93
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,233.63,179.38
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,293.19,225.05
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,273.25,209.62
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,253.58,194.57
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,232.74,178.59
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,212.19,162.78
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,176.25,134.85
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,140.94,107.2
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,258.26,200.13
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,367.46,284.15
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,329.52,254.97
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,293.23,227.3
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,221.49,171.78
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,154.36,119.25
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,115.77,88.78
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,77.29,57.9
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,67.94,50.58
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,58.59,43.14
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,49.26,35.51
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,39.94,27.78
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,30.62,21.14
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,21.32,12.87
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.43,5.71
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.55,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.86,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,12.98,0.97
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,26.0,15.5
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,46.38,33.15
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,66.61,50.57
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,88.87,69.3
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,110.92,87.44
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,128.97,102.0
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,147.3,116.5
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,137.86,108.1
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,129.13,100.38
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,190.19,149.25
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,252.58,197.89
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,319.94,249.41
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,375.22,290.56
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,441.93,340.74
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,523.37,400.4
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,599.09,455.06
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,688.76,517.68
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,728.04,544.81
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,765.82,570.93
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,704.58,525.19
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,631.43,471.6
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,567.64,425.35
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,495.12,372.2
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,499.23,375.86
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,502.41,378.46
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,422.4,319.56
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,345.81,262.49
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,408.9,311.33
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,470.74,357.67
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,443.32,337.38
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,415.93,317.39
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,425.04,325.44
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,427.05,327.12
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,394.07,302.01
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,358.02,273.69
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,314.7,238.46
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,270.53,201.69
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,223.88,162.93
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,178.87,125.89
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,133.59,86.22
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,80.35,47.23
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,48.85,36.8
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,41.65,30.29
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,30.55,19.99
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.94,4.63
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,102.14,40.04
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,214.29,163.71
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,291.7,232.61
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,378.67,306.28
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,449.56,364.58
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,524.9,423.74
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,587.87,469.65
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,649.12,510.71
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,704.19,545.5
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,758.75,578.61
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,804.17,606.6
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,847.75,632.77
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,884.06,652.9
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,909.86,665.92
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,935.51,678.81
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,957.93,689.52
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,974.04,696.22
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,986.55,700.77
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,991.87,703.16
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,993.4,703.45
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,990.7,700.74
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,984.15,695.81
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,969.3,686.52
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,950.75,675.12
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,926.2,659.41
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,898.2,641.59
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,865.31,621.27
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,829.38,598.93
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,788.44,573.17
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,744.95,545.5
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,697.08,514.14
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,647.34,479.14
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,593.66,440.37
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,538.77,399.48
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,481.27,355.06
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,421.64,307.67
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,360.47,257.83
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,300.33,207.43
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,239.51,156.51
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,181.58,108.88
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,123.81,65.9
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,70.99,35.91
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,35.18,24.39
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,31.51,21.02
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,24.01,14.07
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.08,1.13
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,110.14,37.58
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,234.58,180.73
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,313.64,252.99
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,402.3,329.79
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,474.12,389.75
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,547.15,448.01
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,610.65,496.61
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,675.13,542.99
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,730.52,581.6
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,785.22,618.92
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,824.2,643.31
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,867.89,670.76
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,904.34,693.03
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,938.05,713.2
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,964.59,728.33
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,987.72,741.13
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,1003.68,749.15
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,1015.88,754.77
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,1021.2,757.43
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,1022.57,757.66
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,1017.24,752.43
