Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,1007.93,744.78
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,992.58,734.44
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,973.41,721.71
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,949.17,704.27
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,921.35,684.56
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,887.4,661.86
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,850.29,636.97
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,808.54,608.98
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,764.11,578.92
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,714.83,545.63
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,663.6,508.35
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,607.96,465.76
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,551.42,421.33
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,491.92,374.06
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,430.38,323.65
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,368.03,270.58
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,306.8,217.26
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,243.98,163.01
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,184.24,112.65
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,125.09,67.96
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,67.93,34.68
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,36.64,26.15
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,32.61,22.42
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,24.68,14.86
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,16.28,0.0
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,111.45,30.74
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,238.58,184.01
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,318.85,257.39
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,408.81,334.77
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,480.29,394.54
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,552.71,452.44
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,616.79,499.7
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,681.8,544.01
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,736.88,577.96
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,791.12,609.64
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,836.73,637.39
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,872.95,658.36
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,908.75,678.84
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,941.68,697.19
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,967.03,711.11
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,988.95,722.85
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,1004.47,729.14
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,1016.17,733.13
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,1020.86,734.26
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,1021.6,733.14
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,1016.81,727.36
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,1008.05,719.36
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,992.12,709.42
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,972.39,697.29
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,947.53,681.56
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,919.11,663.6
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,884.24,642.0
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,846.29,618.32
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,803.79,591.54
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,758.69,562.6
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,709.19,530.23
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,657.8,493.99
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,602.55,453.79
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,546.24,411.37
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,486.55,365.41
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,426.85,317.61
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,362.3,263.96
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,300.98,211.41
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,238.45,158.04
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,179.01,108.41
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,120.64,64.65
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,67.74,35.43
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,35.17,24.87
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,31.06,21.06
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,23.5,13.76
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,15.5,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,19.23,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,41.23,27.56
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,77.13,58.51
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,109.96,86.48
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,141.32,112.58
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,173.15,138.35
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,201.67,160.56
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,230.18,182.18
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,348.22,274.47
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,475.24,368.21
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,471.12,362.39
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,476.66,364.53
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,387.67,296.68
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,268.42,204.82
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,320.02,243.42
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,358.54,270.81
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,540.78,404.96
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,723.86,530.26
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,744.5,541.35
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,763.42,552.98
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,753.6,544.26
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,742.16,534.92
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,723.58,521.56
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,703.94,507.62
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,606.01,440.24
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,521.9,381.17
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,513.1,376.22
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,503.36,369.93
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,639.32,472.92
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,731.72,539.99
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,586.99,436.16
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,458.1,341.56
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,362.57,272.77
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,275.54,208.34
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,303.16,230.26
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,318.59,241.07
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,255.82,193.38
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,203.17,154.01
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,173.92,131.39
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,145.59,109.32
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,116.98,87.07
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,89.7,66.57
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,67.76,52.58
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,49.0,36.12
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,31.25,19.82
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,85.47,6.59
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,182.89,137.95
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,259.3,205.56
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,348.18,279.25
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,421.11,337.04
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,498.56,395.3
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,563.76,442.63
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,630.68,489.4
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,686.79,525.87
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,742.6,561.09
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,790.26,591.1
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,836.45,619.76
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,872.71,641.56
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,901.5,658.47
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,929.34,675.41
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,954.09,690.4
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,970.26,698.68
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,982.9,704.92
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,988.84,708.48
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,991.1,709.96
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,990.24,708.26
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,994.03,709.65
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,978.65,699.79
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,959.53,687.89
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,934.47,671.59
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,905.95,653.14
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,872.04,631.92
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,835.11,608.67
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,792.96,582.24
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,748.35,553.83
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,698.53,519.96
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,647.0,483.12
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,590.89,442.12
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,534.04,399.28
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,474.52,353.64
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,415.39,306.57
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,353.92,255.71
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,294.17,205.08
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,230.3,151.63
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,172.58,104.43
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,115.91,63.27
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,65.44,36.41
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,40.64,29.26
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,35.08,24.16
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,24.84,14.3
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,13.91,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,80.81,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,173.16,128.88
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,249.09,195.99
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,335.65,268.18
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,409.56,327.37
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,486.14,386.03
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,550.81,435.19
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,617.29,484.24
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,675.33,523.95
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,733.65,562.69
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,780.76,592.43
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,826.4,620.73
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,858.81,639.72
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,893.21,660.0
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,919.99,676.43
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,943.68,690.94
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,841.21,620.19
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,717.97,529.46
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,742.43,547.54
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,765.19,563.31
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,763.64,560.78
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,760.19,557.24
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,860.01,630.65
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,932.3,679.06
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,908.24,661.87
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,880.89,643.41
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,847.18,621.67
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,810.72,598.03
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,769.06,570.99
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,725.18,541.68
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,677.12,507.48
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,627.62,471.45
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,573.34,431.18
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,518.72,389.47
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,459.1,343.34
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,401.47,297.17
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,341.64,247.65
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,284.06,199.03
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,225.62,150.27
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,171.23,106.27
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,117.5,67.56
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,70.47,42.46
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,47.62,34.86
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,38.41,26.64
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,25.84,14.61
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,15.25,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,59.8,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,129.43,94.47
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,210.53,165.07
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,293.75,235.34
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,370.1,298.7
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,454.23,366.13
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,456.84,366.35
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,437.57,349.28
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,467.43,370.41
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,494.57,388.75
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,393.99,308.54
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,284.27,219.84
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,420.29,325.29
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,546.35,419.09
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,580.33,442.64
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,627.99,475.93
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,619.22,468.33
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,623.24,470.01
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,609.03,458.26
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,593.77,445.93
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,783.3,588.55
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,940.88,696.81
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,814.22,606.76
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,681.06,506.64
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,779.98,582.86
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,855.15,635.61
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,822.17,612.54
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,786.53,588.36
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,746.77,561.27
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,704.72,531.93
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,656.73,496.87
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,607.44,460.16
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,554.81,419.32
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,501.8,377.34
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,445.43,332.65
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,387.75,285.81
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,329.17,237.33
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,272.7,189.69
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,215.35,142.01
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,162.04,99.14
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,109.78,61.95
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,64.3,38.33
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,44.19,31.78
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,36.1,24.52
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,23.87,12.57
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,13.34,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,72.02,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,155.07,112.74
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,230.86,180.17
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,317.86,253.29
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,394.15,315.47
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,474.85,378.67
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,539.42,427.45
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,605.91,475.89
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,664.81,516.29
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,724.24,555.7
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,770.0,584.3
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,810.11,608.49
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,847.67,630.56
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,882.89,650.73
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,908.47,664.31
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,930.97,675.85
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,947.15,683.29
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,959.89,688.6
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,964.71,690.37
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,957.66,684.79
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,957.05,682.67
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,952.66,678.24
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,937.28,668.37
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,918.37,656.44
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,894.11,641.17
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,866.58,623.84
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,833.01,602.56
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,796.65,579.38
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,755.55,552.07
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,712.15,523.03
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,664.82,491.31
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,616.61,457.7
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,562.59,418.01
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,507.87,376.55
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,449.99,331.36
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,392.62,285.16
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,333.1,236.27
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,275.41,187.86
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,213.82,137.08
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,158.43,92.83
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,103.89,54.72
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,55.75,30.98
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,37.35,25.75
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,32.08,20.9
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,21.67,10.34
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,12.39,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,73.85,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,160.81,115.73
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,237.07,183.98
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,327.34,259.37
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,408.9,326.1
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,497.32,395.8
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,561.34,443.8
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,627.11,490.61
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,681.24,527.02
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,739.42,565.43
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,785.41,594.17
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,829.67,621.25
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,867.68,643.67
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,895.6,659.16
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,920.96,674.29
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,943.13,687.37
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,837.09,613.92
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,691.27,506.22
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,852.37,622.9
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,979.88,703.69
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,843.93,611.42
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,680.22,492.43
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,623.01,453.09
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,578.17,421.0
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,749.79,549.23
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,877.13,636.27
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,734.58,537.69
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,588.64,430.43
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,673.46,497.0
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,720.45,533.51
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,671.87,499.28
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,621.57,462.76
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,565.21,420.8
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,508.51,377.44
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,450.38,332.51
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,392.72,286.34
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,332.05,236.15
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,273.49,186.74
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,211.74,135.56
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,156.2,91.13
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,101.72,53.31
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,54.32,30.71
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,37.15,25.54
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,31.39,20.26
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,20.92,9.2
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,78.9,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,174.1,123.98
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,253.25,194.89
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,342.98,268.95
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,421.66,332.53
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,506.88,398.69
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,568.76,445.34
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,629.16,488.26
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,683.24,525.38
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,736.96,561.52
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,400.06,314.43
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.31,12.25
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,144.53,109.49
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,289.51,220.01
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,302.69,229.19
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,315.8,238.68
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,654.66,498.21
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,948.67,699.88
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,744.94,556.22
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,490.46,365.36
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,434.47,324.89
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,379.58,283.97
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,662.34,502.39
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,895.81,670.78
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,869.52,652.36
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,840.55,633.47
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,707.83,537.22
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,580.94,440.49
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,647.14,495.19
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,689.23,530.22
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,558.09,429.69
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,442.43,339.86
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,287.17,221.22
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,143.04,108.44
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,263.84,203.59
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,353.8,269.36
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,230.54,174.35
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,139.37,107.14
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,120.4,92.55
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,101.99,78.15
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,83.23,63.03
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,64.71,47.79
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,47.63,35.23
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,30.5,20.01
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.17,6.14
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.81,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,64.44,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,174.9,128.35
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,253.63,203.36
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,343.31,281.59
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,416.06,343.82
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,493.69,407.5
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,558.11,458.01
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,624.28,507.47
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,679.24,545.96
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,733.96,583.27
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,652.57,517.7
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,546.44,430.79
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,719.78,562.9
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,892.05,680.13
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,918.26,693.6
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,941.31,706.05
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,957.38,714.18
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,961.73,714.62
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,967.05,715.19
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,968.69,713.43
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,964.09,708.15
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,955.78,700.67
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,940.55,690.6
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,921.77,678.35
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,897.51,661.26
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,869.9,642.07
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,836.32,620.17
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,799.88,596.27
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,758.53,567.99
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,714.77,537.83
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,666.53,503.03
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,617.48,466.76
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,470.03,355.88
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,349.71,264.37
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,386.83,291.96
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,389.5,288.51
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,329.9,238.04
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,271.74,188.06
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,209.7,136.0
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,154.06,91.11
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,99.01,52.66
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,50.12,29.78
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,35.87,24.98
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,30.03,19.46
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,18.95,6.38
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,8.58,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,86.51,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,226.06,165.63
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,308.93,248.06
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,398.99,327.09
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,473.0,389.53
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,551.08,452.06
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,615.14,500.34
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,680.2,546.11
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,653.35,522.6
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,601.21,478.6
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,625.48,493.59
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,645.93,504.94
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,799.31,616.16
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,940.39,709.05
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,965.84,721.95
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,987.8,733.58
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,1002.64,740.57
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,1013.63,745.21
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,1018.25,747.33
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,1018.85,747.05
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,1011.29,740.69
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,999.74,731.98
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,983.01,721.46
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,962.45,708.54
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,936.83,692.34
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,907.64,673.76
