Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,872.46,651.09
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,834.18,626.18
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,790.38,597.24
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,744.13,566.29
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,693.68,531.08
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,641.4,492.86
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,584.53,449.08
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,526.9,403.4
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,466.53,354.63
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,404.61,303.1
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,340.95,248.39
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,279.28,194.49
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,216.82,140.87
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,158.07,92.73
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,97.62,50.39
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,46.95,28.2
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,33.96,23.77
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,28.43,18.4
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,13.95,2.37
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,75.46,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,200.74,144.52
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,284.01,225.9
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,378.69,306.57
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,454.38,368.26
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,534.92,430.29
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,600.72,477.57
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,664.47,519.62
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,721.15,554.43
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,777.19,587.38
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,824.49,617.03
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,869.86,645.07
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,906.43,665.81
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,932.32,679.56
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,958.54,693.16
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,981.38,704.56
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,996.76,711.36
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,1008.38,716.02
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,1013.2,718.06
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,1014.07,717.94
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,1009.18,714.05
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,1000.3,707.92
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,983.57,697.58
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,963.04,685.07
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,937.06,668.76
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,907.59,650.28
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,871.7,628.2
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,832.79,604.08
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,788.69,576.4
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,742.17,546.65
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,691.49,511.66
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,639.11,474.36
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,582.75,433.41
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,525.43,390.26
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,463.43,342.77
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,402.44,294.09
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,338.95,241.49
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,277.31,189.2
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,214.62,136.97
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,155.85,90.1
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,95.37,48.57
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,44.57,32.69
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,33.28,22.83
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,27.72,17.43
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,13.63,0.83
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,73.1,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,195.38,137.65
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,278.64,219.7
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,373.45,299.97
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,447.08,360.71
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,525.41,422.22
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,589.9,470.56
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,652.53,514.25
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,708.6,550.74
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,764.09,585.7
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,810.48,613.44
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,854.96,639.35
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,891.39,660.01
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,917.33,673.63
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,943.31,687.48
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,965.95,699.13
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,981.09,706.05
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,992.54,710.8
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,996.84,713.27
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,997.26,713.52
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,992.5,709.88
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,983.81,703.9
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,967.25,693.37
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,946.95,680.62
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,920.64,663.28
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,890.88,643.76
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,856.29,622.34
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,818.68,598.77
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,775.23,571.06
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,729.31,541.36
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,679.39,506.12
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,627.74,468.57
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,571.02,426.27
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,513.24,381.92
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,452.87,334.82
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,392.93,286.38
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,331.0,234.68
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,270.95,183.6
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,209.32,132.51
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,151.7,86.96
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,92.54,46.91
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,43.02,31.07
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,33.02,22.35
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,26.98,16.53
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,13.31,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,60.01,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,165.29,112.72
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,246.94,193.14
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,340.84,273.39
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,418.93,338.24
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,502.8,404.88
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,567.88,454.99
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,634.7,504.02
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,688.66,540.58
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,746.94,579.33
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,793.26,609.15
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,837.79,637.27
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,874.12,659.35
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,907.86,679.51
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,925.13,688.14
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,946.93,699.98
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,962.36,707.57
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,974.17,712.91
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,978.84,713.36
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,979.71,711.54
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,973.3,705.5
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,963.1,697.23
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,946.87,686.28
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,927.01,673.12
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,901.77,655.52
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,873.17,635.82
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,838.41,612.81
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,800.77,587.86
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,758.1,559.66
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,713.12,529.43
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,663.31,493.66
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,611.98,455.96
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,556.96,414.6
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,500.8,371.25
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,441.29,324.75
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,382.44,277.25
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,321.54,226.56
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,262.88,177.0
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,200.55,125.98
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,144.77,82.44
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,90.21,46.52
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,43.14,30.86
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,34.53,23.36
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,28.14,17.15
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,13.92,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,19.28,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,46.81,27.75
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,101.16,76.9
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,150.56,119.7
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,197.07,159.27
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,246.46,200.17
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,254.56,205.41
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,247.51,198.13
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,253.24,201.16
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,257.34,202.65
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,281.46,219.97
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,305.38,236.62
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,436.92,335.28
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,573.31,430.44
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,594.98,441.18
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,615.19,451.78
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,781.74,567.58
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,938.0,662.87
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,942.25,664.17
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,942.91,665.48
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,936.54,663.24
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,926.61,658.62
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,910.86,651.4
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,891.73,641.78
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,767.53,559.14
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,642.8,469.66
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,718.92,529.04
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,770.12,567.07
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,640.94,475.13
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,523.56,388.58
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,533.09,398.56
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,527.45,396.13
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,436.57,328.24
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,360.7,271.28
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,374.01,280.24
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,361.0,265.68
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,303.44,217.89
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,248.58,171.87
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,193.37,126.84
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,143.31,88.07
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,93.39,54.74
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,52.37,38.76
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,41.25,29.04
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,30.48,18.92
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,15.44,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.81,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.4,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.29,6.8
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,23.18,13.6
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,32.02,21.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,40.87,28.46
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,50.19,36.08
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,59.53,43.57
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,39.49,26.92
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,19.49,10.39
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,102.62,77.74
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,192.94,148.39
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,301.13,231.91
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,400.75,306.04
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,382.94,290.39
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,364.44,274.91
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,498.64,374.28
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,632.85,468.56
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,683.35,503.09
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,732.32,536.59
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,842.81,614.72
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,918.74,662.25
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,903.71,651.69
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,885.27,639.97
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,861.51,624.89
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,834.54,607.78
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,801.91,586.91
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,770.25,566.65
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,728.24,538.18
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,684.1,507.1
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,635.99,473.01
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,586.54,437.09
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,533.1,397.27
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,479.3,355.97
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,421.9,311.4
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,365.4,265.98
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,304.63,215.84
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,248.27,168.4
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,190.68,121.14
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,137.75,80.06
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,86.56,46.85
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,43.7,31.42
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,36.32,24.87
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,27.36,16.21
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,13.86,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,43.83,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,125.71,77.88
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,207.55,160.34
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,298.39,238.03
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,375.17,302.69
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,456.56,368.85
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,342.07,276.22
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,199.19,157.14
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,215.83,169.47
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,232.14,181.01
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,369.72,289.84
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,514.72,399.79
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,425.18,328.16
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,330.07,252.14
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,437.22,333.92
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,531.52,403.81
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,746.53,565.32
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,938.14,696.34
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,833.12,620.35
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,703.74,522.63
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,691.01,512.38
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,676.98,500.74
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,670.24,495.83
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,662.05,489.93
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,667.82,493.97
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,670.5,495.73
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,738.41,548.79
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,771.84,574.51
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,622.58,465.69
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,479.93,357.77
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,553.38,415.99
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,589.78,444.13
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,534.77,401.66
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,479.76,358.44
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,422.03,312.58
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,365.16,266.0
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,305.26,215.78
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,245.67,165.45
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,187.84,117.84
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,134.65,76.65
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,83.19,43.73
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,41.29,29.09
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,34.25,22.84
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,26.89,15.39
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,13.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,41.07,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,119.26,70.55
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,202.29,155.41
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,293.16,233.19
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,374.42,301.77
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,462.76,373.93
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,528.8,426.03
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,597.0,478.07
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,659.4,522.37
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,722.78,565.82
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,765.39,593.49
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,810.4,622.43
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,850.81,647.86
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,889.09,671.5
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,914.59,685.48
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,928.96,691.84
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,946.26,700.96
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,960.1,707.79
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,964.0,709.22
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,964.14,708.34
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,960.01,703.7
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,952.03,696.69
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,936.05,685.64
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,916.41,672.3
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,890.51,653.53
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,861.25,632.66
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,826.27,609.01
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,788.39,583.56
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,746.0,555.23
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,701.3,524.64
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,651.78,488.37
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,600.72,450.14
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,545.79,408.13
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,489.54,363.96
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,429.96,316.62
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,370.97,268.27
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,309.94,216.94
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,251.23,166.99
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,191.25,117.78
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,135.61,74.91
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,79.25,38.97
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,36.35,24.92
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,29.95,19.23
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,23.26,12.28
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,38.86,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,113.25,63.49
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,197.38,151.17
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,288.22,228.96
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,370.63,298.56
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,460.82,372.33
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,527.02,424.63
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,595.41,476.87
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,659.07,522.07
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,720.02,563.54
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,766.14,593.97
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,810.63,622.74
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,850.3,647.92
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,887.78,671.33
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,905.46,680.28
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,927.66,692.46
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,944.09,701.0
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,957.03,707.28
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,960.89,708.71
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,960.98,707.82
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,954.58,701.65
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,944.42,693.17
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,928.56,682.17
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,909.08,668.88
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,882.97,649.9
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,853.59,628.86
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,818.97,605.63
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,781.51,580.42
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,739.59,552.02
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,695.39,521.11
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,645.62,484.31
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,594.41,445.69
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,539.63,403.71
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,483.9,359.88
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,425.0,313.1
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,366.85,265.47
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,306.2,214.51
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,247.93,165.04
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,186.5,114.95
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,131.88,73.12
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,78.63,39.7
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,37.38,25.76
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,30.57,19.69
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,23.45,12.07
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.01,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,20.26,6.09
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,59.47,41.67
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,95.19,72.04
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,133.61,104.37
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,173.73,137.61
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,191.23,151.25
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,207.52,163.38
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,313.76,248.49
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,427.76,336.86
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,513.46,401.8
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,617.69,478.27
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,640.2,491.51
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,646.91,493.9
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,788.54,596.86
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,909.73,676.61
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,925.29,683.68
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,937.43,689.2
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,941.9,690.88
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,942.74,690.33
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,934.89,683.07
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,931.03,678.68
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,871.85,638.71
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,796.56,585.06
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,743.52,547.51
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,691.17,509.97
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,607.1,449.2
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,529.37,392.22
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,514.62,382.11
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,491.68,365.82
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,436.69,325.66
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,389.84,291.12
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,358.58,268.15
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,327.14,244.59
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,359.73,266.99
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,358.54,259.36
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,299.51,209.76
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,240.73,160.28
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,182.22,112.81
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,128.52,71.99
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,77.24,40.18
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,39.32,27.49
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,31.68,20.61
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,23.65,11.78
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,13.82,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,24.75,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,70.48,31.96
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,138.91,104.11
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,209.1,164.12
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,283.41,226.06
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,354.14,283.79
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,405.19,324.47
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,456.48,364.21
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,572.78,454.05
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,694.06,542.32
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,739.36,571.82
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,779.56,597.61
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,816.65,620.88
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,851.45,642.31
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,772.76,585.5
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,671.46,507.63
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,685.61,516.13
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,697.94,522.73
