Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,799.46,616.16
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,834.13,636.38
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,858.8,649.44
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,882.65,662.9
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,903.31,674.17
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,916.52,680.81
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,926.15,685.22
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,930.18,687.08
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,930.47,686.67
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,923.19,680.37
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,912.21,671.83
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,895.39,660.59
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,875.04,647.12
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,849.06,628.96
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,819.87,608.69
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,785.68,585.99
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,748.72,561.29
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,706.08,532.65
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,661.3,500.28
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,612.0,463.61
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,561.35,425.0
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,505.49,381.42
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,449.76,336.82
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,392.09,290.14
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,335.57,243.02
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,274.34,191.23
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,217.84,143.18
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,160.74,97.14
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,109.16,59.29
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,60.03,31.55
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,34.29,23.1
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,25.29,14.44
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,15.11,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,37.46,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,149.3,105.09
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,239.74,188.13
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,318.37,255.7
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,408.26,330.18
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,476.24,384.51
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,546.92,438.8
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,608.42,483.43
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,670.95,525.83
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,718.06,556.3
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,763.95,585.15
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,796.69,603.0
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,831.8,622.08
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,857.34,636.77
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,879.88,649.42
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,896.61,657.39
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,909.99,663.25
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,914.55,664.03
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,915.51,662.73
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,906.84,655.41
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,901.85,650.73
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,885.74,640.78
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,866.16,628.75
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,841.87,614.09
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,814.27,597.18
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,780.35,575.54
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,743.68,551.9
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,583.31,435.71
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,430.95,321.46
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,515.14,387.63
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,560.6,421.82
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,506.68,379.87
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,452.2,336.71
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,394.1,290.03
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,336.93,242.6
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,277.46,192.12
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,220.44,143.48
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,162.35,96.6
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,107.01,55.97
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,56.62,28.07
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,30.85,20.19
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,22.63,12.15
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,13.93,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,83.97,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,207.89,146.68
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,314.47,248.5
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,394.75,318.11
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,477.58,386.92
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,544.57,439.63
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,613.42,490.66
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,670.35,529.92
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,727.07,567.73
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,771.4,596.81
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,813.86,624.13
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,841.32,640.68
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,873.06,660.19
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,896.42,673.13
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,916.46,683.88
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,929.86,690.61
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,939.59,695.06
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,941.69,695.99
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,939.99,694.62
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,931.73,687.71
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,919.73,678.53
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,901.84,666.59
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,880.41,652.42
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,853.5,633.66
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,823.4,612.8
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,787.68,589.05
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,749.24,563.32
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,705.55,533.91
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,659.85,500.68
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,610.4,463.76
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,559.68,424.94
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,504.61,381.84
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,448.77,336.92
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,390.21,289.17
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,332.74,240.93
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,273.15,190.03
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,216.58,141.6
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,156.81,93.3
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,104.51,55.05
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,55.13,27.86
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,30.97,20.35
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,22.28,11.73
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,15.25,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,43.56,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,156.34,105.62
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,253.34,197.94
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,331.27,265.0
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,416.17,335.19
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,481.77,388.29
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,550.03,441.49
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,362.45,292.03
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,113.31,86.36
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,441.48,354.33
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,750.7,583.83
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,787.23,605.61
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,821.57,627.2
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,551.35,427.86
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,217.74,164.99
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,579.8,448.83
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,895.68,670.28
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,892.55,665.31
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,893.36,665.32
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,706.0,531.21
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,491.74,367.97
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,691.39,521.7
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,848.99,633.1
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,823.44,613.56
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,794.82,593.15
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,608.6,458.71
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,423.31,317.36
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,364.6,274.32
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,315.88,237.81
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,454.13,345.84
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,542.77,411.55
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,489.53,369.19
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,435.96,325.98
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,379.0,279.57
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,323.2,232.81
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,265.19,183.46
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,208.33,135.2
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,152.29,90.27
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,101.85,53.77
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,54.32,27.96
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,32.02,20.97
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,22.4,11.4
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,14.3,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,19.98,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,113.64,73.05
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,208.52,161.44
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,286.3,228.29
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,373.28,300.74
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,442.92,357.14
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,513.67,412.54
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,574.67,458.87
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,636.82,504.11
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,527.06,415.92
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,380.96,298.09
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,361.73,281.36
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,326.9,252.44
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,421.22,325.06
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,503.17,386.61
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,517.29,395.19
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,530.58,403.4
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,549.22,416.35
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,566.75,428.43
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,729.22,550.15
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,861.15,641.2
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,845.27,628.88
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,826.19,615.55
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,681.63,511.84
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,530.5,398.17
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,467.87,352.82
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,408.75,309.03
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,530.71,404.59
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,616.11,469.12
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,383.45,294.22
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,172.13,129.9
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,313.27,240.19
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,410.27,309.6
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,356.55,265.86
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,305.1,223.63
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,248.2,176.97
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,198.77,136.58
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,149.12,97.82
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,106.29,67.0
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,67.49,43.94
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,46.04,32.79
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,28.46,15.77
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.91,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.48,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.11,3.35
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,17.61,8.91
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,24.11,14.43
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,31.09,20.31
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,38.07,26.12
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,56.26,41.03
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,74.75,55.95
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,127.68,98.8
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,182.3,142.07
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,210.57,163.71
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,239.05,185.24
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,212.48,163.76
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,186.58,142.95
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,241.41,185.27
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,310.31,236.9
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,156.19,118.59
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.95,5.6
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,119.44,89.84
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,229.77,174.78
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,151.62,114.28
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,76.46,55.45
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,48.9,33.66
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,21.4,11.63
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,38.17,25.16
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,54.95,38.64
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,45.61,31.12
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,36.28,23.63
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,23.24,13.2
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.94
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,7.42,0.44
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,16.24,5.01
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,28.95,17.94
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,47.79,34.12
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,66.17,49.77
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,85.49,66.06
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,104.64,81.96
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,105.56,82.57
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,107.2,83.72
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,101.95,79.0
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,97.26,74.79
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,101.92,78.24
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,106.63,81.69
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,75.92,56.6
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,46.53,32.56
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,118.62,91.04
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,194.42,151.22
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,187.86,145.68
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,181.45,140.47
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,166.85,128.52
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,152.52,116.85
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,162.91,125.11
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,173.22,133.27
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,111.27,84.02
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,51.23,35.86
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,125.35,95.38
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,200.64,154.75
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,170.28,130.89
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,140.62,107.61
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,172.3,133.37
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,202.89,158.09
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,138.75,107.26
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,76.36,57.11
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,100.86,77.3
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,124.74,96.89
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,108.22,83.66
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,91.84,70.42
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,75.16,56.85
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,58.66,43.16
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,43.64,30.4
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,28.8,18.72
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.24,6.26
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.87,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.83,6.45
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,24.12,14.52
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,33.42,22.53
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,43.67,31.28
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,53.93,39.93
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,33.42,22.56
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.2,2.92
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.42,0.56
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,158.24,126.06
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,324.94,258.1
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,254.63,200.51
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,176.69,137.15
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,128.7,98.65
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,82.97,61.72
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,159.49,122.97
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,238.2,184.44
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,259.63,200.41
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,280.81,216.2
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,241.47,185.65
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,203.21,155.89
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,232.98,179.29
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,262.26,202.0
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,244.98,188.68
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,228.08,175.75
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,332.56,258.47
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,415.15,321.95
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,339.19,263.15
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,266.15,206.6
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,267.01,207.79
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,266.49,207.15
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,251.85,195.12
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,233.74,179.32
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,194.98,147.7
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,160.55,119.78
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,137.4,97.14
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,104.34,67.82
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,64.92,43.09
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,42.34,30.05
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,25.36,12.43
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,17.18,4.4
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,37.47,24.93
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,64.06,47.96
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,90.33,70.53
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,125.08,100.07
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,153.44,123.9
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,202.21,164.33
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,252.59,205.22
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,278.13,224.69
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,303.44,243.69
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,198.39,158.07
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,93.75,71.46
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,100.02,76.34
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,106.28,81.09
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,158.01,122.34
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,210.67,163.52
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,131.51,100.63
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,56.82,40.55
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,83.93,62.42
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,111.66,84.57
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,64.31,46.65
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,17.68,8.82
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.81,7.31
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.95,5.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.81,7.33
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,17.67,8.87
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,33.49,21.87
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,49.33,34.88
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,90.44,68.45
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,131.78,101.97
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,69.36,51.5
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.51
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.96,0.16
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,102.07,48.2
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,206.92,160.56
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,281.8,227.13
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,368.74,300.9
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,213.17,175.62
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,25.04,15.45
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,29.7,19.36
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,34.36,23.15
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,65.6,49.01
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,98.41,75.8
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,68.89,51.28
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,40.91,28.13
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,82.0,61.63
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,125.2,96.32
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,144.41,111.26
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,163.66,126.11
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,163.76,126.0
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,163.92,126.0
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,216.47,167.16
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,269.14,207.56
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,177.92,136.5
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,90.53,67.28
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,146.51,111.95
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,202.99,156.24
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,156.61,119.84
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,111.36,84.11
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,83.43,61.83
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,55.85,39.67
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,38.13,25.48
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,20.44,11.14
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,23.22,13.47
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,26.0,15.81
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,55.33,40.07
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,84.54,64.23
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,157.33,115.37
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,195.97,133.71
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,144.0,91.82
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,97.25,57.75
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,54.77,33.22
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,34.91,23.7
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,21.67,8.73
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,18.55,9.33
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,30.64,19.88
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,42.75,30.31
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,56.52,42.07
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,70.37,53.73
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,73.04,55.88
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,75.98,58.21
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,84.67,65.26
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,93.37,72.27
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,100.06,77.57
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,106.77,82.88
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,107.0,82.88
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,107.31,82.96
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,172.87,136.01
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,239.92,189.06
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,191.21,149.83
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,144.17,111.84
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,219.44,172.51
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,307.08,241.62
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,297.58,233.84
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,278.34,218.73
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,300.08,236.06
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,311.29,245.09
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,281.31,221.51
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,245.94,193.66
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,231.14,181.8
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,216.62,170.15
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,152.11,118.72
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,89.48,68.09
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,67.02,49.86
