Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,44.62,31.49
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,24.6,14.96
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.63,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.17,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.09,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.4,0.65
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.26,2.28
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.12,3.88
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,48.33,35.58
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,87.46,68.35
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,63.73,48.25
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,41.82,29.71
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,56.75,42.15
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,71.7,54.51
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,75.92,57.87
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,80.14,61.24
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,71.27,53.69
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,62.4,46.19
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,63.81,47.3
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,65.22,48.41
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,71.77,53.66
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,78.32,58.88
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,78.32,58.86
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,78.32,58.87
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,102.43,78.55
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,126.82,98.37
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,99.04,75.86
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,71.75,53.65
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,66.13,49.03
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,60.52,44.4
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,70.31,52.56
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,80.11,60.74
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,60.02,44.29
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,39.96,27.76
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,38.55,26.74
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,37.15,25.7
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,32.02,21.45
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,26.9,17.15
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,21.79,12.85
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,16.68,8.48
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.04,4.43
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.64
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,42.93,6.69
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,92.06,69.17
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,139.04,111.74
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,188.07,154.74
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,240.95,200.07
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,285.73,237.74
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,332.86,275.87
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,381.08,313.77
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,350.64,287.21
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,327.69,266.44
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,231.36,187.14
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,140.71,111.12
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,357.2,289.18
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,571.66,453.35
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,553.16,435.0
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,519.34,407.25
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,545.92,427.41
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,584.15,455.37
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,587.72,456.57
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,589.93,457.07
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,658.9,510.84
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,712.28,552.26
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,626.79,486.22
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,538.42,418.12
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,530.13,413.37
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,519.45,406.19
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,486.61,381.56
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,453.86,356.77
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,412.18,324.44
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,372.1,293.02
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,337.97,266.03
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,303.76,238.41
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,225.57,176.86
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,160.48,126.15
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,137.29,107.35
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,114.92,89.01
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,92.61,70.86
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,72.41,54.34
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,52.36,37.76
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,34.21,23.35
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,17.61,4.38
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.55,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.11,3.36
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,18.54,10.02
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,25.97,16.53
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,34.35,23.78
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,42.73,30.93
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,43.66,31.63
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,44.6,32.29
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,51.13,37.62
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,57.67,42.9
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,74.49,56.54
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,91.87,70.4
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,131.18,102.19
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,171.19,134.05
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,177.55,138.58
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,183.95,143.22
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,206.3,160.82
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,228.57,178.21
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,295.76,230.4
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,351.92,272.94
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,386.7,299.74
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,419.93,325.21
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,528.88,409.09
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,617.13,474.92
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,675.57,520.92
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,707.18,546.19
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,587.73,454.53
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,468.95,362.49
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,429.57,333.66
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,390.91,304.39
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,362.02,281.64
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,330.7,256.15
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,289.56,222.28
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,249.27,188.57
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,231.11,167.15
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,194.82,128.81
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,140.39,84.74
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,92.27,50.07
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,47.2,25.81
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,28.73,18.39
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,14.02,1.6
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,112.63,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,237.52,183.51
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,316.69,259.22
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,404.27,336.22
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,470.93,393.43
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,540.63,450.64
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,591.97,489.93
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,647.66,530.18
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,693.43,562.29
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,737.87,592.64
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,772.25,614.93
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,804.22,635.16
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,829.32,651.17
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,851.43,665.0
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,865.31,671.71
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,868.61,671.08
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,873.5,673.06
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,874.88,672.7
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,870.44,667.54
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,862.43,660.14
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,846.95,648.64
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,828.1,634.99
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,803.19,616.4
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,775.25,595.84
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,741.88,572.64
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,705.94,547.57
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,667.12,519.09
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,623.33,486.03
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,575.79,449.45
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,527.16,411.06
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,347.8,272.13
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,198.0,154.89
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,176.33,138.29
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,155.24,121.61
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,132.67,103.35
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,110.87,85.57
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,89.53,68.33
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,69.14,51.68
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,49.76,35.46
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,31.72,21.0
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.25,2.02
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,81.7,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,172.86,131.12
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,240.67,195.38
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,315.92,261.22
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,380.04,315.69
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,453.51,375.19
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,490.13,402.97
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,530.13,432.12
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,624.78,502.43
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,717.6,566.24
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,754.39,587.3
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,785.0,604.08
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,811.69,618.34
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,835.55,630.4
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,752.22,569.09
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,640.94,485.14
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,768.99,578.84
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,871.99,645.58
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,865.22,638.92
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,855.04,631.64
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,782.69,584.27
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,702.16,527.96
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,656.82,496.21
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,612.12,464.06
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,616.71,469.31
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,614.65,469.04
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,540.06,413.33
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,466.39,358.02
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,462.94,356.18
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,447.15,343.99
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,436.2,334.28
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,411.25,312.29
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,355.69,266.94
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,302.15,222.2
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,245.82,174.85
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,194.38,131.76
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,142.33,90.65
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,95.41,56.89
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,52.47,32.15
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,32.81,21.73
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,16.53,1.23
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,91.56,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,196.61,147.77
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,275.85,223.23
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,365.8,300.98
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,434.89,359.73
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,507.25,418.81
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,567.1,465.21
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,627.88,510.18
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,674.6,543.01
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,720.33,574.37
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,759.19,600.04
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,792.04,620.99
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,817.47,636.18
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,840.02,649.25
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,857.04,657.44
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,870.8,663.41
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,875.5,665.48
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,876.71,665.36
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,876.21,662.96
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,865.76,653.93
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,850.28,642.63
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,831.39,629.16
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,807.06,611.18
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,779.62,591.2
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,746.09,568.19
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,709.94,543.3
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,668.99,513.46
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,625.96,481.17
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,579.7,445.53
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,530.22,406.72
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,477.16,364.39
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,423.91,320.7
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,367.46,273.72
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,312.21,226.54
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,254.43,176.59
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,199.41,129.19
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,141.39,82.69
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,91.02,46.8
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,43.82,22.21
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,25.31,15.27
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,12.4,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,124.02,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,269.0,200.6
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,349.65,282.6
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,438.01,360.05
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,505.37,417.35
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,575.26,473.64
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,630.91,514.02
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,680.29,547.53
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,725.41,577.3
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,768.99,604.84
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,803.69,624.29
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,835.83,641.36
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,860.5,653.26
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,881.92,662.76
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,896.28,667.95
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,907.01,670.82
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,910.37,671.57
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,909.93,670.06
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,903.3,663.4
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,892.9,654.51
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,876.73,643.34
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,856.94,629.98
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,831.26,612.22
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,802.29,592.41
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,768.17,569.82
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,731.2,545.27
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,688.73,516.06
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,644.07,483.61
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,594.93,447.21
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,544.39,408.82
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,490.05,366.56
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,435.29,322.68
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,377.29,275.5
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,319.23,226.93
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,259.19,175.97
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,202.01,127.43
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,144.37,81.5
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,92.45,45.02
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,43.29,20.61
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,24.73,14.51
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,11.12,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,102.43,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,253.67,185.44
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,335.5,269.11
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,425.16,346.96
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,493.37,404.72
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,564.21,461.74
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,620.36,503.21
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,676.48,542.33
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,721.9,571.33
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,759.12,593.35
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,794.74,613.49
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,827.82,631.17
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,852.87,648.75
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,874.79,664.0
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,888.64,672.25
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,898.93,677.96
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,903.67,680.91
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,904.68,681.5
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,899.32,676.82
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,890.19,669.73
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,874.17,658.88
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,854.55,645.69
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,829.08,628.51
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,800.36,609.07
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,765.97,585.43
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,728.78,559.71
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,686.66,529.41
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,642.38,495.98
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,593.92,459.17
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,544.04,420.26
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,489.89,376.27
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,435.38,330.79
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,376.83,281.42
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,319.33,231.71
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,259.82,180.04
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,203.24,131.06
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,145.19,84.08
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,93.07,46.84
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,44.41,22.13
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,23.64,13.82
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,11.61,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,10.96,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,21.51,10.52
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,41.17,28.48
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,59.86,44.68
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,79.39,61.41
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,98.66,77.63
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,118.48,93.96
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,138.62,110.24
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,155.8,123.94
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,173.14,137.6
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,281.83,226.91
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,395.48,317.6
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,467.08,373.98
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,553.67,440.52
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,584.3,462.73
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,613.89,484.14
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,772.29,607.94
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,896.86,697.69
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,889.14,689.94
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,877.78,680.41
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,860.85,667.93
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,840.49,653.12
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,814.49,633.29
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,785.34,611.31
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,750.29,585.91
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,712.65,558.59
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,670.66,526.79
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,626.7,492.35
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,577.69,453.17
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,527.58,412.33
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,473.76,367.8
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,419.28,321.74
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,362.01,272.93
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,306.18,224.27
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,247.82,173.24
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,193.43,126.11
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,136.38,79.96
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,87.43,44.99
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,42.28,21.68
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,25.51,15.12
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,12.53,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,37.11,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,107.36,71.73
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,199.25,156.36
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,292.41,236.51
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,361.17,295.7
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,434.83,357.4
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,506.96,416.94
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,579.72,475.98
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,498.55,409.38
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,384.19,314.74
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,414.2,338.52
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,443.5,361.18
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,266.66,217.07
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,81.06,61.6
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,154.43,122.01
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,230.48,183.45
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,214.64,170.21
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,199.21,157.47
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,168.76,132.46
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,139.16,108.17
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,191.05,150.28
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,243.11,192.05
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,389.91,311.12
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,519.06,412.61
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,466.87,371.28
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,425.61,338.54
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,382.26,304.27
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,341.21,271.61
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,292.87,233.54
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,252.93,201.84
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,198.78,158.14
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,146.78,116.03
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,132.04,104.43
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,117.64,92.97
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,179.64,134.02
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,198.54,133.64
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,141.95,86.31
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,91.71,49.26
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,44.36,23.37
