Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,45,313.5,24.5,2.85,-1.5,55.5,203.96,137.77
2016,12,9,8,0,468.0,36.0,3.1,-1.0,94.0,315.53,265.26
2016,12,9,8,15,551.5,43.5,3.2,-0.5,141.0,391.1,337.6
2016,12,9,8,30,635.0,51.0,3.3,0.0,188.0,472.25,411.15
2016,12,9,8,45,319.0,79.0,3.45,0.5,148.0,322.75,283.37
2016,12,9,9,0,3.0,107.0,3.6,1.0,108.0,110.92,93.12
2016,12,9,9,15,7.0,122.5,3.45,1.5,125.0,128.98,109.14
2016,12,9,9,30,11.0,138.0,3.3,2.0,142.0,147.31,124.85
2016,12,9,9,45,13.5,152.0,3.2,2.5,157.5,162.99,137.98
2016,12,9,10,0,16.0,166.0,3.1,3.0,173.0,178.81,151.06
2016,12,9,10,15,114.0,195.5,2.95,3.5,252.0,313.73,267.62
2016,12,9,10,30,212.0,225.0,2.8,4.0,331.0,427.97,362.51
2016,12,9,10,45,212.5,237.5,2.65,4.5,348.0,442.41,371.91
2016,12,9,11,0,213.0,250.0,2.5,5.0,365.0,456.02,381.03
2016,12,9,11,15,213.5,258.0,2.3,5.0,377.5,463.4,385.74
2016,12,9,11,30,214.0,266.0,2.1,5.0,390.0,469.99,389.79
2016,12,9,11,45,213.5,271.5,1.95,5.5,397.0,472.01,389.69
2016,12,9,12,0,213.0,277.0,1.8,6.0,404.0,473.24,389.0
2016,12,9,12,15,266.0,270.0,1.65,6.0,429.5,513.51,420.73
2016,12,9,12,30,319.0,263.0,1.5,6.0,455.0,539.69,440.89
2016,12,9,12,45,307.0,263.0,1.4,6.5,446.0,521.09,424.55
2016,12,9,13,0,295.0,263.0,1.3,7.0,437.0,501.91,408.2
2016,12,9,13,15,251.0,262.5,1.2,7.0,408.0,459.12,373.78
2016,12,9,13,30,207.0,262.0,1.1,7.0,379.0,410.15,334.64
2016,12,9,13,45,164.0,252.5,1.05,7.5,343.0,363.29,296.61
2016,12,9,14,0,121.0,243.0,1.0,8.0,307.0,319.22,260.6
2016,12,9,14,15,108.5,228.5,1.0,8.0,284.0,284.97,233.34
2016,12,9,14,30,96.0,214.0,1.0,8.0,261.0,257.94,211.53
2016,12,9,14,45,57.0,186.5,1.0,8.0,214.0,206.59,169.49
2016,12,9,15,0,18.0,159.0,1.0,8.0,167.0,156.9,128.54
2016,12,9,15,15,14.5,144.5,1.05,7.5,150.5,140.5,115.34
2016,12,9,15,30,11.0,130.0,1.1,7.0,134.0,124.53,102.2
2016,12,9,15,45,351.5,95.0,1.15,7.0,192.0,187.61,145.31
2016,12,9,16,0,692.0,60.0,1.2,7.0,250.0,208.23,146.11
2016,12,9,16,15,631.5,54.0,1.1,6.0,202.0,150.37,96.19
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,100.2,56.79
2016,12,9,16,45,470.0,39.0,0.9,4.5,109.0,52.21,27.0
2016,12,9,17,0,369.0,30.0,0.8,4.0,64.0,24.14,14.8
2016,12,9,17,15,184.5,15.0,0.85,3.5,32.0,11.87,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,83.0,12.0,1.4,2.0,14.0,46.99,0.0
2016,12,10,7,45,221.0,26.5,1.7,2.5,49.5,160.16,101.49
2016,12,10,8,0,359.0,41.0,2.0,3.0,85.0,262.73,216.63
2016,12,10,8,15,446.0,51.0,2.1,3.5,130.0,339.2,287.68
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,421.51,360.53
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,484.68,415.1
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,549.72,469.15
2016,12,10,9,15,679.0,80.0,2.5,5.5,310.5,601.36,510.59
2016,12,10,9,30,716.0,85.0,2.6,6.0,354.0,652.76,549.72
2016,12,10,9,45,741.0,89.0,2.75,6.5,393.0,693.16,579.46
2016,12,10,10,0,766.0,93.0,2.9,7.0,432.0,731.93,607.52
2016,12,10,10,15,383.0,107.0,2.95,7.5,276.5,447.79,379.1
2016,12,10,10,30,0.0,121.0,3.0,8.0,121.0,115.38,93.21
2016,12,10,10,45,0.0,126.5,3.15,8.5,126.5,120.56,97.71
2016,12,10,11,0,0.0,132.0,3.3,9.0,132.0,125.77,101.76
2016,12,10,11,15,0.0,143.0,3.35,9.0,143.0,136.59,110.7
2016,12,10,11,30,0.0,154.0,3.4,9.0,154.0,147.4,119.62
2016,12,10,11,45,1.5,168.0,3.5,9.5,169.0,162.5,131.94
2016,12,10,12,0,3.0,182.0,3.6,10.0,184.0,177.57,144.15
2016,12,10,12,15,1.5,170.5,3.65,10.0,171.5,164.27,133.01
2016,12,10,12,30,0.0,159.0,3.7,10.0,159.0,151.27,122.17
2016,12,10,12,45,1.0,167.0,3.75,10.5,167.5,159.77,129.09
2016,12,10,13,0,2.0,175.0,3.8,11.0,176.0,168.22,135.92
2016,12,10,13,15,1.0,137.0,3.8,11.0,137.5,129.85,104.11
2016,12,10,13,30,0.0,99.0,3.8,11.0,99.0,92.44,72.88
2016,12,10,13,45,0.0,102.0,3.85,11.0,102.0,95.3,75.42
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,98.15,77.94
2016,12,10,14,15,0.0,95.5,3.9,11.0,95.5,89.1,70.43
2016,12,10,14,30,0.0,86.0,3.9,11.0,86.0,80.11,62.95
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,74.95,58.7
2016,12,10,15,0,0.0,75.0,3.9,11.0,75.0,69.8,54.45
2016,12,10,15,15,343.5,79.5,3.8,10.5,200.5,211.27,170.36
2016,12,10,15,30,687.0,84.0,3.7,10.0,326.0,309.57,241.72
2016,12,10,15,45,653.0,77.0,3.6,10.0,282.5,254.27,190.78
2016,12,10,16,0,619.0,70.0,3.5,10.0,239.0,201.83,142.89
2016,12,10,16,15,555.5,62.5,3.1,9.5,193.0,147.38,96.28
2016,12,10,16,30,492.0,55.0,2.7,9.0,147.0,99.76,58.95
2016,12,10,16,45,396.5,44.0,2.35,8.5,103.5,54.6,30.22
2016,12,10,17,0,301.0,33.0,2.0,8.0,60.0,26.99,16.91
2016,12,10,17,15,150.5,16.5,2.0,7.5,30.0,13.24,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.5,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,9.0,14.0,54.83,0.0
2016,12,11,7,45,251.5,23.5,4.1,9.5,49.0,170.51,100.69
2016,12,11,8,0,399.0,36.0,4.3,10.0,84.0,277.96,224.29
2016,12,11,8,15,484.5,44.5,4.6,10.5,128.5,352.73,294.13
2016,12,11,8,30,570.0,53.0,4.9,11.0,173.0,433.46,365.88
2016,12,11,8,45,285.0,33.0,5.2,11.5,93.0,242.09,206.92
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.04,4.76
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,12.05,4.76
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,12.05,4.73
2016,12,11,9,45,0.0,43.5,5.65,13.5,43.5,40.41,28.97
2016,12,11,10,0,0.0,74.0,5.7,14.0,74.0,68.87,52.98
2016,12,11,10,15,0.0,80.0,5.75,14.5,80.0,74.48,57.46
2016,12,11,10,30,0.0,86.0,5.8,15.0,86.0,80.14,61.97
2016,12,11,10,45,105.5,167.0,5.85,15.5,224.0,270.55,222.5
2016,12,11,11,0,211.0,248.0,5.9,16.0,362.0,451.97,369.11
2016,12,11,11,15,261.5,250.0,5.9,16.5,396.0,506.44,411.44
2016,12,11,11,30,312.0,252.0,5.9,17.0,430.0,547.2,443.01
2016,12,11,11,45,373.5,243.0,5.95,17.5,460.5,582.87,470.89
2016,12,11,12,0,435.0,234.0,6.0,18.0,491.0,627.74,505.23
2016,12,11,12,15,376.5,249.0,5.95,18.0,472.5,578.35,465.39
2016,12,11,12,30,318.0,264.0,5.9,18.0,454.0,540.23,434.19
2016,12,11,12,45,368.0,250.0,5.85,18.5,468.0,553.53,444.66
2016,12,11,13,0,418.0,236.0,5.8,19.0,482.0,563.58,452.27
2016,12,11,13,15,372.5,240.5,5.7,19.0,456.0,522.05,418.82
2016,12,11,13,30,327.0,245.0,5.6,19.0,430.0,481.8,386.41
2016,12,11,13,45,361.5,228.0,5.5,19.0,425.0,472.27,379.32
2016,12,11,14,0,396.0,211.0,5.4,19.0,420.0,459.51,369.28
2016,12,11,14,15,231.5,209.5,5.15,18.5,330.5,346.67,278.54
2016,12,11,14,30,67.0,208.0,4.9,18.0,241.0,237.08,189.67
2016,12,11,14,45,55.0,190.0,4.65,18.0,216.0,209.34,167.31
2016,12,11,15,0,43.0,172.0,4.4,18.0,191.0,182.9,145.83
2016,12,11,15,15,39.5,156.5,4.25,17.5,172.0,163.45,130.19
2016,12,11,15,30,36.0,141.0,4.1,17.0,153.0,144.46,114.75
2016,12,11,15,45,349.0,102.0,3.95,17.0,198.5,194.62,146.72
2016,12,11,16,0,662.0,63.0,3.8,17.0,244.0,205.31,140.7
2016,12,11,16,15,602.0,56.5,3.65,16.5,197.5,149.96,93.97
2016,12,11,16,30,542.0,50.0,3.5,16.0,151.0,100.93,56.19
2016,12,11,16,45,440.5,40.5,3.35,15.5,107.0,53.88,27.32
2016,12,11,17,0,339.0,31.0,3.2,15.0,63.0,25.0,14.78
2016,12,11,17,15,169.5,15.5,3.1,14.5,31.5,12.28,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,117.0,10.0,3.4,5.0,12.0,59.22,0.0
2016,12,12,7,45,268.5,22.0,3.55,5.5,47.5,175.67,99.59
2016,12,12,8,0,420.0,34.0,3.7,6.0,83.0,285.89,233.06
2016,12,12,8,15,506.0,42.0,3.7,6.5,128.0,360.87,303.99
2016,12,12,8,30,592.0,50.0,3.7,7.0,173.0,441.93,376.18
2016,12,12,8,45,645.0,55.0,3.7,7.5,219.5,503.22,429.46
2016,12,12,9,0,698.0,60.0,3.7,8.0,266.0,562.39,478.99
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.5,613.32,518.47
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,663.75,555.75
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.5,703.48,582.5
2016,12,12,10,0,817.0,73.0,3.1,11.0,432.0,741.41,607.04
2016,12,12,10,15,833.5,75.5,2.95,11.5,465.0,770.86,625.68
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,797.64,642.0
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,815.8,651.74
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,824.05,654.26
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,832.3,656.48
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,837.17,656.22
2016,12,12,11,45,894.5,82.0,1.95,14.5,601.0,836.2,652.34
2016,12,12,12,0,902.0,81.0,1.8,15.0,613.0,831.73,646.14
2016,12,12,12,15,902.5,81.5,1.55,15.0,616.0,819.84,634.99
2016,12,12,12,30,903.0,82.0,1.3,15.0,619.0,804.56,621.48
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.5,782.53,602.11
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,757.4,580.62
2016,12,12,13,15,893.0,80.5,0.75,16.0,595.0,727.51,559.86
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,694.91,537.24
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,656.66,508.53
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,616.33,477.8
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,573.23,445.67
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,526.48,409.83
2016,12,12,14,45,822.0,74.0,0.9,17.0,446.5,474.94,369.51
2016,12,12,15,0,800.0,73.0,1.0,17.0,411.0,423.47,327.72
2016,12,12,15,15,773.5,70.0,0.95,16.5,371.0,368.65,281.88
2016,12,12,15,30,747.0,67.0,0.9,16.0,331.0,315.04,235.7
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.5,258.55,186.26
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,205.28,139.46
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,148.9,92.69
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,99.96,55.16
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,52.87,26.1
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,23.04,13.41
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,11.33,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.5,20.0,3.0,10.0,39.0,123.81,62.91
2016,12,13,8,0,331.0,40.0,3.3,11.0,78.0,244.91,195.18
2016,12,13,8,15,420.5,50.0,3.3,11.5,122.0,321.29,265.36
2016,12,13,8,30,510.0,60.0,3.3,12.0,166.0,403.73,337.2
2016,12,13,8,45,575.5,65.5,3.3,12.5,212.0,471.17,394.51
2016,12,13,9,0,641.0,71.0,3.3,13.0,258.0,541.21,451.74
2016,12,13,9,15,678.5,76.0,3.45,13.5,301.5,593.1,492.94
2016,12,13,9,30,716.0,81.0,3.6,14.0,345.0,644.87,531.95
2016,12,13,9,45,749.0,82.5,3.8,15.0,385.5,688.25,562.58
2016,12,13,10,0,782.0,84.0,4.0,16.0,426.0,726.6,588.76
2016,12,13,10,15,800.0,86.5,4.05,16.0,459.0,756.75,610.1
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,784.34,629.46
2016,12,13,10,45,836.5,88.5,4.15,16.5,520.0,806.01,643.18
2016,12,13,11,0,855.0,88.0,4.2,17.0,548.0,824.68,654.72
2016,12,13,11,15,863.0,89.0,4.2,17.0,567.0,833.25,659.99
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,838.43,662.99
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,835.38,658.96
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,835.29,657.29
2016,12,13,12,15,909.5,80.0,4.25,18.0,617.5,823.67,648.87
2016,12,13,12,30,911.0,80.0,4.3,18.0,621.0,808.62,638.12
2016,12,13,12,45,910.0,79.0,4.35,18.0,616.0,787.13,622.95
2016,12,13,13,0,909.0,78.0,4.4,18.0,611.0,762.45,605.48
2016,12,13,13,15,904.5,77.5,4.35,18.0,597.5,732.75,583.77
2016,12,13,13,30,900.0,77.0,4.3,18.0,584.0,700.27,560.0
2016,12,13,13,45,892.5,75.5,4.25,18.0,563.5,662.16,530.37
2016,12,13,14,0,885.0,74.0,4.2,18.0,543.0,621.83,498.38
2016,12,13,14,15,873.0,72.5,4.15,17.5,514.5,576.95,463.05
2016,12,13,14,30,861.0,71.0,4.1,17.0,486.0,530.66,425.64
2016,12,13,14,45,837.5,70.5,4.05,17.0,450.5,479.62,382.67
2016,12,13,15,0,814.0,70.0,4.0,17.0,415.0,427.4,337.74
2016,12,13,15,15,788.5,67.0,3.85,16.5,374.5,372.34,289.98
2016,12,13,15,30,763.0,64.0,3.7,16.0,334.0,318.35,241.93
2016,12,13,15,45,723.5,60.5,3.6,16.0,289.5,261.39,190.73
2016,12,13,16,0,684.0,57.0,3.5,16.0,245.0,207.66,142.43
2016,12,13,16,15,626.5,51.5,3.1,15.0,199.0,152.62,95.73
2016,12,13,16,30,569.0,46.0,2.7,14.0,153.0,101.88,56.09
2016,12,13,16,45,466.5,38.0,2.35,13.0,108.5,54.36,26.72
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,23.96,14.27
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,11.76,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,39.0,128.91,61.73
2016,12,14,8,0,368.0,36.0,2.5,5.0,78.0,259.75,210.66
2016,12,14,8,15,457.5,45.5,2.35,5.5,122.5,336.34,282.59
2016,12,14,8,30,547.0,55.0,2.2,6.0,167.0,419.31,355.59
2016,12,14,8,45,600.0,62.0,2.05,7.0,213.0,481.62,407.92
2016,12,14,9,0,653.0,69.0,1.9,8.0,259.0,545.85,459.07
2016,12,14,9,15,690.5,74.0,1.8,8.5,302.5,598.11,499.39
2016,12,14,9,30,728.0,79.0,1.7,9.0,346.0,650.22,536.91
2016,12,14,9,45,751.5,83.0,1.65,10.0,385.0,689.93,563.07
2016,12,14,10,0,775.0,87.0,1.6,11.0,424.0,723.85,584.19
2016,12,14,10,15,793.5,90.0,1.6,11.5,457.5,754.95,604.32
2016,12,14,10,30,812.0,93.0,1.6,12.0,491.0,783.53,622.37
2016,12,14,10,45,409.5,137.5,1.65,12.5,338.5,511.37,415.65
2016,12,14,11,0,7.0,182.0,1.7,13.0,186.0,183.88,146.91
2016,12,14,11,15,7.5,188.0,1.65,13.5,192.5,189.72,152.14
2016,12,14,11,30,8.0,194.0,1.6,14.0,199.0,195.6,156.39
2016,12,14,11,45,8.5,197.0,1.6,14.5,202.0,198.36,158.17
2016,12,14,12,0,9.0,200.0,1.6,15.0,205.0,201.15,160.01
2016,12,14,12,15,9.0,201.0,1.55,15.0,206.5,201.49,160.18
2016,12,14,12,30,9.0,202.0,1.5,15.0,208.0,201.86,160.41
2016,12,14,12,45,21.5,221.5,1.5,15.5,234.5,230.68,183.46
2016,12,14,13,0,34.0,241.0,1.5,16.0,261.0,268.05,212.82
2016,12,14,13,15,34.5,235.5,1.5,16.0,255.5,260.41,206.75
2016,12,14,13,30,35.0,230.0,1.5,16.0,250.0,252.77,200.89
2016,12,14,13,45,67.5,235.0,1.55,16.0,272.0,276.7,220.68
2016,12,14,14,0,100.0,240.0,1.6,16.0,294.0,298.01,238.0
2016,12,14,14,15,76.0,221.5,1.65,16.0,261.0,260.2,207.88
2016,12,14,14,30,52.0,203.0,1.7,16.0,228.0,224.58,179.52
2016,12,14,14,45,397.5,148.0,1.75,16.0,318.0,345.38,276.59
2016,12,14,15,0,743.0,93.0,1.8,16.0,408.0,421.01,331.2
2016,12,14,15,15,714.5,89.0,1.75,15.5,368.0,366.82,284.73
2016,12,14,15,30,686.0,85.0,1.7,15.0,328.0,314.17,239.1
2016,12,14,15,45,645.5,79.0,1.7,15.0,284.0,258.11,189.92
2016,12,14,16,0,605.0,73.0,1.7,15.0,240.0,205.56,143.62
2016,12,14,16,15,543.5,65.0,1.6,14.0,194.0,151.5,98.5
2016,12,14,16,30,482.0,57.0,1.5,13.0,148.0,104.01,61.64
2016,12,14,16,45,386.0,45.5,1.45,12.0,105.0,58.39,32.23
2016,12,14,17,0,290.0,34.0,1.4,11.0,62.0,27.74,17.57
2016,12,14,17,15,145.0,17.0,1.55,10.5,31.0,13.57,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,3.5,6.5,6.01,0.0
2016,12,15,8,0,0.0,13.0,3.1,4.0,13.0,12.04,4.49
2016,12,15,8,15,0.0,21.0,3.15,4.5,21.0,19.47,11.31
2016,12,15,8,30,0.0,29.0,3.2,5.0,29.0,26.9,18.05
2016,12,15,8,45,0.0,37.5,3.25,5.5,37.5,34.81,25.13
2016,12,15,9,0,0.0,46.0,3.3,6.0,46.0,42.73,32.1
2016,12,15,9,15,0.0,51.5,3.15,6.0,51.5,47.86,36.6
2016,12,15,9,30,0.0,57.0,3.0,6.0,57.0,52.99,41.04
2016,12,15,9,45,0.0,59.0,2.95,6.5,59.0,54.86,42.5
2016,12,15,10,0,0.0,61.0,2.9,7.0,61.0,56.73,43.94
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,75.88,60.41
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,96.14,77.66
2016,12,15,10,45,0.0,99.5,2.6,7.5,99.5,93.41,75.0
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,90.8,72.51
2016,12,15,11,15,0.0,95.5,2.4,8.5,95.5,89.24,70.95
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,87.73,69.45
2016,12,15,11,45,0.0,122.0,2.2,9.5,122.0,115.12,92.3
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,142.83,115.11
2016,12,15,12,15,0.0,145.0,2.05,10.0,145.0,137.61,110.66
2016,12,15,12,30,0.0,140.0,2.0,10.0,140.0,132.48,106.4
2016,12,15,12,45,5.0,170.5,1.95,10.5,173.5,166.42,134.45
2016,12,15,13,0,10.0,201.0,1.9,11.0,207.0,200.36,162.07
2016,12,15,13,15,5.0,162.5,1.9,11.0,165.5,157.78,127.03
2016,12,15,13,30,0.0,124.0,1.9,11.0,124.0,116.49,92.86
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,120.29,96.05
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,124.09,99.15
2016,12,15,14,15,0.0,141.0,1.9,12.0,141.0,132.69,106.47
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,141.24,113.76
2016,12,15,14,45,5.0,151.5,1.9,12.0,154.0,144.89,117.04
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,147.98,119.82
2016,12,15,15,15,289.5,134.0,1.85,12.0,238.0,243.39,195.71
2016,12,15,15,30,569.0,115.0,1.8,12.0,318.0,303.42,236.27
2016,12,15,15,45,530.0,105.5,1.75,12.0,275.0,250.55,189.42
2016,12,15,16,0,491.0,96.0,1.7,12.0,232.0,201.2,146.02
2016,12,15,16,15,428.5,84.5,1.5,11.0,187.0,149.91,103.33
2016,12,15,16,30,366.0,73.0,1.3,10.0,142.0,105.35,68.43
2016,12,15,16,45,277.5,56.5,1.1,9.5,100.5,62.06,38.64
2016,12,15,17,0,189.0,40.0,0.9,9.0,59.0,31.42,20.93
2016,12,15,17,15,94.5,20.0,0.95,8.5,29.5,15.82,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,157.0,19.0,3.6,8.5,36.0,115.85,42.24
2016,12,16,8,0,314.0,38.0,3.8,9.0,72.0,232.43,184.83
2016,12,16,8,15,405.5,48.5,3.95,9.5,115.5,309.16,256.97
2016,12,16,8,30,497.0,59.0,4.1,10.0,159.0,392.37,330.75
2016,12,16,8,45,563.0,65.0,4.35,11.0,205.0,460.08,389.17
2016,12,16,9,0,629.0,71.0,4.6,12.0,251.0,530.53,447.75
2016,12,16,9,15,667.5,75.5,4.7,12.5,294.0,582.19,489.69
2016,12,16,9,30,706.0,80.0,4.8,13.0,337.0,633.82,529.62
2016,12,16,9,45,738.0,82.0,4.95,14.0,377.0,676.96,560.75
2016,12,16,10,0,770.0,84.0,5.1,15.0,417.0,715.0,587.3
2016,12,16,10,15,386.5,123.0,5.2,15.5,290.5,468.53,388.83
2016,12,16,10,30,3.0,162.0,5.3,16.0,164.0,161.44,128.84
2016,12,16,10,45,1.5,157.5,5.4,17.0,158.5,154.31,122.55
2016,12,16,11,0,0.0,153.0,5.5,18.0,153.0,147.58,116.34
2016,12,16,11,15,0.0,157.5,5.55,18.0,157.5,151.64,119.5
2016,12,16,11,30,0.0,162.0,5.6,18.0,162.0,155.76,122.71
2016,12,16,11,45,2.5,174.5,5.7,18.5,176.0,170.17,134.14
2016,12,16,12,0,5.0,187.0,5.8,19.0,190.0,184.53,145.47
2016,12,16,12,15,7.0,193.5,5.85,19.5,198.0,192.24,151.38
2016,12,16,12,30,9.0,200.0,5.9,20.0,206.0,199.87,157.24
2016,12,16,12,45,4.5,161.0,5.95,20.5,164.0,156.57,122.11
2016,12,16,13,0,0.0,122.0,6.0,21.0,122.0,114.67,88.03
2016,12,16,13,15,66.5,193.0,6.0,21.0,230.5,238.5,189.4
2016,12,16,13,30,133.0,264.0,6.0,21.0,339.0,363.55,289.0
2016,12,16,13,45,175.5,252.5,6.0,21.0,348.0,372.25,296.42
2016,12,16,14,0,218.0,241.0,6.0,21.0,357.0,377.66,301.21
2016,12,16,14,15,120.5,213.5,5.9,21.0,277.5,283.3,225.33
2016,12,16,14,30,23.0,186.0,5.8,21.0,198.0,188.32,148.46
2016,12,16,14,45,11.5,144.0,5.7,21.0,150.0,140.84,110.25
2016,12,16,15,0,0.0,102.0,5.6,21.0,102.0,95.21,73.17
2016,12,16,15,15,0.0,92.0,5.35,20.5,92.0,85.74,65.69
2016,12,16,15,30,0.0,82.0,5.1,20.0,82.0,76.32,58.14
2016,12,16,15,45,328.5,72.5,4.85,20.0,163.5,163.72,121.13
2016,12,16,16,0,657.0,63.0,4.6,20.0,245.0,209.67,143.73
2016,12,16,16,15,599.5,56.5,4.25,19.0,199.5,154.74,97.47
2016,12,16,16,30,542.0,50.0,3.9,18.0,154.0,105.78,59.38
2016,12,16,16,45,442.0,41.0,3.6,17.5,110.0,58.53,29.47
2016,12,16,17,0,342.0,32.0,3.3,17.0,66.0,25.68,15.5
2016,12,16,17,15,171.0,16.0,3.4,16.5,33.0,12.56,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,36.0,124.19,36.78
2016,12,17,8,0,368.0,33.0,3.5,16.0,72.0,254.75,196.76
2016,12,17,8,15,458.5,42.0,3.6,16.5,116.0,330.62,267.3
2016,12,17,8,30,549.0,51.0,3.7,17.0,160.0,413.18,338.62
2016,12,17,8,45,603.0,57.5,3.8,17.5,205.5,475.35,391.27
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,539.62,443.53
2016,12,17,9,15,694.0,68.5,4.15,18.5,294.5,590.99,484.16
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,638.23,519.57
2016,12,17,9,45,754.5,76.5,4.7,20.0,376.5,677.87,547.75
2016,12,17,10,0,778.0,80.0,5.0,21.0,415.0,715.79,574.11
2016,12,17,10,15,796.5,82.5,5.05,21.5,449.0,746.54,594.79
2016,12,17,10,30,815.0,85.0,5.1,22.0,483.0,774.83,613.45
2016,12,17,10,45,832.0,85.5,5.15,22.5,511.0,796.78,627.33
2016,12,17,11,0,849.0,86.0,5.2,23.0,539.0,815.76,639.07
2016,12,17,11,15,858.0,87.5,5.1,23.0,559.0,826.18,645.13
2016,12,17,11,30,867.0,89.0,5.0,23.0,579.0,833.23,648.89
2016,12,17,11,45,871.0,90.0,4.95,23.5,591.0,832.12,645.94
2016,12,17,12,0,875.0,91.0,4.9,24.0,603.0,827.56,640.72
2016,12,17,12,15,877.5,91.5,4.8,24.0,608.0,817.75,632.93
2016,12,17,12,30,880.0,92.0,4.7,24.0,613.0,804.54,622.88
2016,12,17,12,45,885.0,89.5,4.6,24.0,610.0,781.44,605.9
2016,12,17,13,0,890.0,87.0,4.5,24.0,607.0,760.45,590.6
2016,12,17,13,15,886.5,86.5,4.4,24.0,595.5,732.29,570.25
2016,12,17,13,30,883.0,86.0,4.3,24.0,584.0,701.35,548.02
2016,12,17,13,45,880.5,83.0,4.2,24.5,565.0,665.71,519.7
2016,12,17,14,0,878.0,80.0,4.1,25.0,546.0,627.54,489.14
2016,12,17,14,15,866.5,78.5,3.85,24.5,518.5,585.46,456.5
2016,12,17,14,30,855.0,77.0,3.6,24.0,491.0,539.42,420.15
2016,12,17,14,45,840.5,74.0,3.35,24.0,457.0,489.15,378.91
2016,12,17,15,0,826.0,71.0,3.1,24.0,423.0,438.23,336.2
2016,12,17,15,15,801.0,68.0,2.65,23.5,382.5,382.88,289.44
2016,12,17,15,30,776.0,65.0,2.2,23.0,342.0,328.48,242.42
2016,12,17,15,45,740.5,61.0,1.8,22.5,297.5,271.4,192.9
2016,12,17,16,0,705.0,57.0,1.4,22.0,253.0,217.06,145.54
2016,12,17,16,15,648.0,51.5,1.3,21.0,206.5,160.69,98.99
2016,12,17,16,30,591.0,46.0,1.2,20.0,160.0,108.54,58.83
2016,12,17,16,45,496.0,38.0,1.2,19.5,115.0,59.52,28.1
2016,12,17,17,0,401.0,30.0,1.2,19.0,70.0,23.75,13.86
2016,12,17,17,15,200.5,15.0,1.15,18.5,35.0,11.62,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.0,6.7,-5.0,10.0,9.26,0.0
2016,12,18,8,0,0.0,20.0,6.7,-5.0,20.0,18.55,10.26
2016,12,18,8,15,0.0,33.0,6.7,-4.5,33.0,30.65,21.75
2016,12,18,8,30,0.0,46.0,6.7,-4.0,46.0,43.17,33.41
2016,12,18,8,45,0.0,59.5,6.75,-4.0,59.5,56.71,45.95
2016,12,18,9,0,0.0,73.0,6.8,-4.0,73.0,70.16,58.28
2016,12,18,9,15,0.0,85.5,6.75,-3.5,85.5,82.46,69.29
2016,12,18,9,30,0.0,98.0,6.7,-3.0,98.0,94.76,80.14
2016,12,18,9,45,0.0,109.5,6.7,-2.5,109.5,105.98,89.87
2016,12,18,10,0,0.0,121.0,6.7,-2.0,121.0,117.22,99.5
2016,12,18,10,15,70.0,170.0,6.65,-1.5,204.0,235.75,206.04
2016,12,18,10,30,140.0,219.0,6.6,-1.0,287.0,362.62,316.74
2016,12,18,10,45,119.5,230.0,6.6,-1.0,290.5,357.57,310.88
2016,12,18,11,0,99.0,241.0,6.6,-1.0,294.0,339.18,293.98
2016,12,18,11,15,187.0,247.0,6.6,-0.5,351.5,428.88,372.09
2016,12,18,11,30,275.0,253.0,6.6,0.0,409.0,518.12,447.95
2016,12,18,11,45,224.0,264.0,6.6,0.0,393.0,472.7,407.89
2016,12,18,12,0,173.0,275.0,6.6,0.0,377.0,439.53,378.14
2016,12,18,12,15,280.0,260.0,6.55,0.0,425.5,514.68,443.83
2016,12,18,12,30,387.0,245.0,6.5,0.0,474.0,574.45,495.68
2016,12,18,12,45,446.0,226.5,6.5,0.0,488.5,599.07,516.9
2016,12,18,13,0,505.0,208.0,6.5,0.0,503.0,609.75,526.72
2016,12,18,13,15,519.5,198.5,6.4,0.0,496.5,593.58,513.07
2016,12,18,13,30,534.0,189.0,6.3,0.0,490.0,574.91,497.26
2016,12,18,13,45,568.0,170.5,6.25,0.0,480.5,556.97,482.35
2016,12,18,14,0,602.0,152.0,6.2,0.0,471.0,538.74,466.65
2016,12,18,14,15,743.0,114.0,6.1,0.0,487.5,554.05,479.34
2016,12,18,14,30,884.0,76.0,6.0,0.0,504.0,554.92,478.29
2016,12,18,14,45,859.0,76.0,5.95,0.0,467.5,501.48,429.7
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,448.21,380.37
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,391.71,327.16
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,336.22,273.83
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.5,278.64,218.32
2016,12,18,16,0,715.0,60.0,5.4,0.0,260.0,223.63,165.19
2016,12,18,16,15,658.0,54.0,5.15,0.0,212.0,166.11,112.37
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,112.77,67.06
2016,12,18,16,45,512.0,39.5,4.65,-0.5,118.5,62.87,32.67
2016,12,18,17,0,423.0,31.0,4.4,-1.0,73.0,24.64,16.11
2016,12,18,17,15,211.5,15.5,4.2,-1.0,36.5,12.03,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,-4.0,37.5,138.06,26.72
2016,12,19,8,0,444.0,30.0,4.0,-4.0,75.0,288.7,238.26
2016,12,19,8,15,535.5,37.5,4.0,-3.5,121.0,360.27,312.8
2016,12,19,8,30,627.0,45.0,4.0,-3.0,167.0,445.08,391.86
2016,12,19,8,45,680.5,50.0,4.0,-3.0,214.5,508.53,450.51
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,573.62,508.28
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,625.88,551.25
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,677.69,591.98
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,718.74,622.86
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,757.96,651.62
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,781.82,667.38
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,809.55,686.03
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,829.47,700.06
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,846.19,711.72
2016,12,19,11,15,738.5,125.5,3.85,0.5,527.5,775.86,654.57
2016,12,19,11,30,563.0,178.0,3.8,1.0,496.0,682.55,577.9
