Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,45,748.5,128.0,3.75,1.5,560.0,779.46,654.54
2016,12,19,12,0,934.0,78.0,3.7,2.0,624.0,854.64,709.69
2016,12,19,12,15,803.5,116.0,3.65,2.5,587.5,786.95,655.6
2016,12,19,12,30,673.0,154.0,3.6,3.0,551.0,715.44,598.76
2016,12,19,12,45,579.5,184.5,3.55,3.5,525.0,656.39,549.42
2016,12,19,13,0,486.0,215.0,3.5,4.0,499.0,603.54,504.48
2016,12,19,13,15,706.0,146.0,3.45,4.0,549.0,676.03,565.62
2016,12,19,13,30,926.0,77.0,3.4,4.0,599.0,722.57,603.81
2016,12,19,13,45,664.0,142.5,3.35,4.5,510.5,594.94,497.87
2016,12,19,14,0,402.0,208.0,3.3,5.0,422.0,463.87,388.35
2016,12,19,14,15,500.5,171.5,3.25,5.0,424.0,471.32,395.29
2016,12,19,14,30,599.0,135.0,3.2,5.0,426.0,466.04,390.22
2016,12,19,14,45,604.0,123.5,3.15,5.0,399.0,427.42,356.53
2016,12,19,15,0,609.0,112.0,3.1,5.0,372.0,387.03,320.55
2016,12,19,15,15,706.0,87.0,2.9,4.5,361.0,367.29,299.82
2016,12,19,15,30,803.0,62.0,2.7,4.0,350.0,337.27,268.02
2016,12,19,15,45,765.5,58.5,2.55,4.0,305.0,278.7,213.19
2016,12,19,16,0,728.0,55.0,2.4,4.0,260.0,223.01,160.92
2016,12,19,16,15,672.5,50.0,2.1,3.0,212.5,165.97,109.94
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,114.56,67.15
2016,12,19,16,45,522.5,37.5,1.5,1.5,119.5,64.45,33.1
2016,12,19,17,0,428.0,30.0,1.2,1.0,74.0,23.63,15.19
2016,12,19,17,15,214.0,15.0,1.2,0.5,37.0,11.54,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.5,15.5,0.15,1.5,34.0,120.42,12.01
2016,12,20,8,0,367.0,31.0,0.1,2.0,68.0,250.47,197.79
2016,12,20,8,15,459.0,40.0,0.2,2.5,112.0,326.57,270.37
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,409.7,342.75
2016,12,20,8,45,606.5,55.0,0.45,3.5,201.5,472.13,396.29
2016,12,20,9,0,662.0,61.0,0.6,4.0,247.0,536.83,449.72
2016,12,20,9,15,699.0,65.5,0.75,4.5,290.5,584.34,487.81
2016,12,20,9,30,736.0,70.0,0.9,5.0,334.0,636.2,527.14
2016,12,20,9,45,761.0,73.5,1.05,6.0,373.0,677.25,556.33
2016,12,20,10,0,786.0,77.0,1.2,7.0,412.0,716.68,583.76
2016,12,20,10,15,495.5,146.0,1.3,7.5,363.5,581.51,478.03
2016,12,20,10,30,205.0,215.0,1.4,8.0,315.0,409.96,338.03
2016,12,20,10,45,218.5,227.0,1.55,9.0,338.5,434.64,357.63
2016,12,20,11,0,232.0,239.0,1.7,10.0,362.0,458.74,375.12
2016,12,20,11,15,139.5,239.5,1.8,10.5,314.0,380.96,310.71
2016,12,20,11,30,47.0,240.0,1.9,11.0,266.0,290.43,235.63
2016,12,20,11,45,62.0,252.0,2.05,11.5,288.0,314.3,255.03
2016,12,20,12,0,77.0,264.0,2.2,12.0,310.0,337.7,273.42
2016,12,20,12,15,74.5,265.0,2.25,12.0,309.5,333.95,270.17
2016,12,20,12,30,72.0,266.0,2.3,12.0,309.0,330.15,267.04
2016,12,20,12,45,62.5,260.0,2.35,12.5,297.0,313.2,252.89
2016,12,20,13,0,53.0,254.0,2.4,13.0,285.0,296.69,239.18
2016,12,20,13,15,60.0,252.0,2.4,13.0,286.5,296.78,239.55
2016,12,20,13,30,67.0,250.0,2.4,13.0,288.0,296.34,239.45
2016,12,20,13,45,57.0,237.0,2.45,13.5,268.5,272.67,220.06
2016,12,20,14,0,47.0,224.0,2.5,14.0,249.0,249.83,201.41
2016,12,20,14,15,439.0,151.0,2.45,14.0,365.0,415.83,338.74
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,531.42,428.27
2016,12,20,14,45,445.5,128.5,2.4,14.0,343.0,353.07,284.95
2016,12,20,15,0,60.0,179.0,2.4,14.0,205.0,198.17,159.69
2016,12,20,15,15,56.0,163.0,2.2,13.5,185.5,177.06,142.87
2016,12,20,15,30,52.0,147.0,2.0,13.0,166.0,156.45,125.91
2016,12,20,15,45,348.5,105.5,1.8,13.0,206.0,203.59,156.54
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,212.82,150.24
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,158.9,103.96
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,110.81,65.36
2016,12,20,16,45,444.5,42.5,1.35,10.0,113.0,63.71,33.62
2016,12,20,17,0,357.0,33.0,1.3,9.0,70.0,26.62,17.23
2016,12,20,17,15,178.5,16.5,1.35,8.5,35.0,12.82,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.5,15.5,3.25,5.0,34.0,119.27,1.16
2016,12,21,8,0,365.0,31.0,3.6,6.0,68.0,248.92,196.29
2016,12,21,8,15,458.5,40.0,3.55,6.5,111.5,325.67,272.16
2016,12,21,8,30,552.0,49.0,3.5,7.0,155.0,409.6,347.43
2016,12,21,8,45,610.5,54.5,3.5,8.0,201.0,473.29,402.7
2016,12,21,9,0,669.0,60.0,3.5,9.0,247.0,539.46,457.5
2016,12,21,9,15,706.0,64.5,3.7,10.0,290.5,587.33,495.67
2016,12,21,9,30,743.0,69.0,3.9,11.0,334.0,639.44,534.82
2016,12,21,9,45,769.0,72.0,4.1,12.0,373.5,680.87,564.51
2016,12,21,10,0,795.0,75.0,4.3,13.0,413.0,720.71,592.63
2016,12,21,10,15,813.0,77.5,4.3,13.5,447.0,751.71,613.64
2016,12,21,10,30,831.0,80.0,4.3,14.0,481.0,780.22,632.54
2016,12,21,10,45,532.5,159.5,4.35,14.5,422.0,636.72,519.67
2016,12,21,11,0,234.0,239.0,4.4,15.0,363.0,460.45,374.62
2016,12,21,11,15,223.5,250.0,4.4,15.5,372.0,462.8,375.49
2016,12,21,11,30,213.0,261.0,4.4,16.0,381.0,464.23,374.98
2016,12,21,11,45,302.5,251.0,4.4,16.5,425.5,534.71,430.58
2016,12,21,12,0,392.0,241.0,4.4,17.0,470.0,590.8,474.04
2016,12,21,12,15,285.5,260.5,4.4,17.0,428.0,520.3,416.89
2016,12,21,12,30,179.0,280.0,4.4,17.0,386.0,440.46,352.57
2016,12,21,12,45,531.0,183.0,4.4,17.5,494.0,618.69,497.25
2016,12,21,13,0,883.0,86.0,4.4,18.0,602.0,757.07,602.56
2016,12,21,13,15,648.0,155.5,4.35,18.0,530.0,646.05,516.2
2016,12,21,13,30,413.0,225.0,4.3,18.0,458.0,523.15,418.48
2016,12,21,13,45,635.0,153.5,4.25,18.5,498.0,589.05,471.45
2016,12,21,14,0,857.0,82.0,4.2,19.0,538.0,623.78,498.41
2016,12,21,14,15,844.0,80.5,4.1,19.0,510.5,579.43,462.47
2016,12,21,14,30,831.0,79.0,4.0,19.0,483.0,533.77,425.16
2016,12,21,14,45,809.0,78.0,3.9,19.0,448.5,483.18,383.17
2016,12,21,15,0,787.0,77.0,3.8,19.0,414.0,432.62,340.22
2016,12,21,15,15,761.0,73.5,3.4,18.5,375.0,378.29,293.61
2016,12,21,15,30,735.0,70.0,3.0,18.0,336.0,325.07,246.88
2016,12,21,15,45,698.5,65.5,2.7,17.5,292.5,269.26,197.66
2016,12,21,16,0,662.0,61.0,2.4,17.0,249.0,215.13,149.68
2016,12,21,16,15,605.5,55.5,2.2,16.0,203.5,160.7,103.45
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,112.05,64.66
2016,12,21,16,45,460.0,41.0,1.85,14.0,114.5,64.19,32.7
2016,12,21,17,0,371.0,32.0,1.7,13.0,71.0,26.47,16.84
2016,12,21,17,15,185.5,16.0,1.75,12.5,35.5,12.33,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.5,16.0,4.25,6.5,32.0,109.72,0.0
2016,12,22,8,0,323.0,32.0,4.4,7.0,64.0,228.38,178.76
2016,12,22,8,15,418.0,42.0,4.55,7.5,107.0,305.38,254.88
2016,12,22,8,30,513.0,52.0,4.7,8.0,150.0,389.74,331.06
2016,12,22,8,45,576.0,58.0,4.9,8.5,195.5,455.57,389.71
2016,12,22,9,0,639.0,64.0,5.1,9.0,241.0,524.21,448.71
2016,12,22,9,15,677.5,68.5,5.05,9.5,284.5,576.22,491.56
2016,12,22,9,30,716.0,73.0,5.0,10.0,328.0,628.32,532.07
2016,12,22,9,45,743.5,76.5,5.0,10.5,367.5,666.73,560.51
2016,12,22,10,0,771.0,80.0,5.0,11.0,407.0,707.87,590.53
2016,12,22,10,15,789.5,82.5,4.85,11.5,441.0,738.94,611.46
2016,12,22,10,30,808.0,85.0,4.7,12.0,475.0,767.6,630.16
2016,12,22,10,45,821.5,86.5,4.6,12.5,502.5,788.32,642.83
2016,12,22,11,0,835.0,88.0,4.5,13.0,530.0,806.08,653.21
2016,12,22,11,15,688.0,137.0,4.4,13.5,510.5,747.56,606.4
2016,12,22,11,30,541.0,186.0,4.3,14.0,491.0,673.93,546.41
2016,12,22,11,45,717.0,133.0,4.2,14.5,546.0,760.13,611.97
2016,12,22,12,0,893.0,80.0,4.1,15.0,601.0,824.9,657.4
2016,12,22,12,15,894.5,80.5,4.0,15.0,605.5,815.07,649.03
2016,12,22,12,30,896.0,81.0,3.9,15.0,610.0,801.84,638.84
2016,12,22,12,45,892.5,81.5,3.85,15.5,605.5,781.42,622.57
2016,12,22,13,0,889.0,82.0,3.8,16.0,601.0,757.92,604.22
2016,12,22,13,15,884.5,81.5,3.75,16.0,589.5,729.63,583.55
2016,12,22,13,30,880.0,81.0,3.7,16.0,578.0,698.6,560.85
2016,12,22,13,45,871.5,80.0,3.65,16.0,558.0,661.81,532.49
2016,12,22,14,0,863.0,79.0,3.6,16.0,538.0,622.89,501.6
2016,12,22,14,15,851.5,77.5,3.55,16.0,511.5,581.82,468.4
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,536.74,431.39
2016,12,22,14,45,817.0,75.5,3.45,16.0,450.5,485.86,388.96
2016,12,22,15,0,794.0,75.0,3.4,16.0,416.0,435.06,345.57
2016,12,22,15,15,769.0,72.0,3.1,15.5,377.0,381.32,299.08
2016,12,22,15,30,744.0,69.0,2.8,15.0,338.0,328.56,252.31
2016,12,22,15,45,705.0,65.5,2.55,14.5,294.5,272.52,202.47
2016,12,22,16,0,666.0,62.0,2.3,14.0,251.0,218.39,154.06
2016,12,22,16,15,610.5,56.0,2.1,13.5,205.5,163.33,106.5
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,113.94,66.45
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,65.74,33.9
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,28.21,18.47
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,12.72,0.54
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,11.59,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,23.33,13.0
2016,12,23,8,15,0.0,42.5,3.2,10.5,42.5,42.41,30.24
2016,12,23,8,30,0.0,60.0,3.4,11.0,60.0,60.73,46.4
2016,12,23,8,45,0.0,78.5,3.6,11.5,78.5,79.92,63.1
2016,12,23,9,0,0.0,97.0,3.8,12.0,97.0,98.86,79.3
2016,12,23,9,15,5.0,113.5,3.85,12.5,115.0,118.68,96.12
2016,12,23,9,30,10.0,130.0,3.9,13.0,133.0,138.8,112.91
2016,12,23,9,45,13.5,144.5,3.95,14.0,149.5,155.73,126.5
2016,12,23,10,0,17.0,159.0,4.0,15.0,166.0,172.85,140.01
2016,12,23,10,15,19.0,171.5,4.0,15.5,180.0,186.66,150.83
2016,12,23,10,30,21.0,184.0,4.0,16.0,194.0,200.56,161.61
2016,12,23,10,45,10.5,152.5,4.0,16.5,157.5,156.54,124.78
2016,12,23,11,0,0.0,121.0,4.0,17.0,121.0,114.82,89.82
2016,12,23,11,15,9.0,165.5,4.05,17.0,170.5,167.53,133.15
2016,12,23,11,30,18.0,210.0,4.1,17.0,220.0,221.18,176.51
2016,12,23,11,45,9.0,177.5,4.15,17.5,182.5,178.73,141.49
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,137.89,107.84
2016,12,23,12,15,1.5,162.0,4.2,18.0,163.0,155.91,122.49
2016,12,23,12,30,3.0,179.0,4.2,18.0,181.0,173.91,137.02
2016,12,23,12,45,32.0,219.0,4.2,18.5,238.0,245.37,194.79
2016,12,23,13,0,61.0,259.0,4.2,19.0,295.0,308.34,244.64
2016,12,23,13,15,31.0,215.5,4.15,19.0,234.0,237.31,187.74
2016,12,23,13,30,1.0,172.0,4.1,19.0,173.0,164.17,128.69
2016,12,23,13,45,0.5,150.0,4.1,19.5,150.5,142.02,110.82
2016,12,23,14,0,0.0,128.0,4.1,20.0,128.0,120.25,93.15
2016,12,23,14,15,0.0,119.0,3.95,20.0,119.0,111.54,86.24
2016,12,23,14,30,0.0,110.0,3.8,20.0,110.0,102.9,79.35
2016,12,23,14,45,322.0,110.5,3.65,20.0,249.5,276.32,221.05
2016,12,23,15,0,644.0,111.0,3.5,20.0,389.0,406.02,319.43
2016,12,23,15,15,615.0,106.0,3.05,19.5,351.5,355.36,275.99
2016,12,23,15,30,586.0,101.0,2.6,19.0,314.0,306.43,233.87
2016,12,23,15,45,545.5,94.0,2.2,19.0,272.5,254.27,188.61
2016,12,23,16,0,505.0,87.0,1.8,19.0,231.0,205.72,146.42
2016,12,23,16,15,446.5,77.5,1.55,18.5,188.5,153.81,103.42
2016,12,23,16,30,388.0,68.0,1.3,18.0,146.0,109.88,68.9
2016,12,23,16,45,303.0,54.5,1.1,17.5,105.0,67.06,39.43
2016,12,23,17,0,218.0,41.0,0.9,17.0,64.0,33.96,22.93
2016,12,23,17,15,109.0,20.5,0.9,16.5,32.0,16.06,2.73
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,17.0,2.75,17.5,28.5,91.58,0.0
2016,12,24,8,0,251.0,34.0,3.0,18.0,57.0,194.33,143.8
2016,12,24,8,15,345.5,45.0,3.1,18.0,98.0,268.17,214.03
2016,12,24,8,30,440.0,56.0,3.2,18.0,139.0,350.47,285.42
2016,12,24,8,45,503.0,63.5,3.3,18.5,183.0,415.61,340.6
2016,12,24,9,0,566.0,71.0,3.4,19.0,227.0,483.68,396.17
2016,12,24,9,15,607.5,76.5,3.6,19.5,269.0,536.91,438.46
2016,12,24,9,30,649.0,82.0,3.8,20.0,311.0,590.55,479.83
2016,12,24,9,45,683.0,84.5,4.0,20.5,350.5,634.86,512.11
2016,12,24,10,0,717.0,87.0,4.2,21.0,390.0,678.29,543.13
2016,12,24,10,15,481.0,148.5,4.35,21.5,359.0,572.5,458.89
2016,12,24,10,30,245.0,210.0,4.5,22.0,328.0,448.88,357.93
2016,12,24,10,45,139.0,212.0,4.7,22.5,279.5,351.88,279.76
2016,12,24,11,0,33.0,214.0,4.9,23.0,231.0,253.07,198.55
2016,12,24,11,15,426.0,154.0,5.0,23.0,393.0,544.76,435.46
2016,12,24,11,30,819.0,94.0,5.1,23.0,555.0,800.7,627.54
2016,12,24,11,45,560.0,177.5,5.2,23.5,496.0,676.08,531.71
2016,12,24,12,0,301.0,261.0,5.3,24.0,437.0,540.38,423.27
2016,12,24,12,15,187.5,264.5,5.3,24.0,374.5,435.55,341.5
2016,12,24,12,30,74.0,268.0,5.3,24.0,312.0,334.33,260.82
2016,12,24,12,45,37.0,173.5,5.35,24.0,195.5,200.86,156.3
2016,12,24,13,0,0.0,79.0,5.4,24.0,79.0,73.59,53.97
2016,12,24,13,15,0.5,124.0,5.35,24.0,124.5,116.92,88.87
2016,12,24,13,30,1.0,169.0,5.3,24.0,170.0,161.21,124.19
2016,12,24,13,45,8.5,183.5,5.3,24.0,188.0,180.22,139.54
2016,12,24,14,0,16.0,198.0,5.3,24.0,206.0,198.65,154.41
2016,12,24,14,15,8.0,131.5,5.15,24.0,135.5,128.2,98.37
2016,12,24,14,30,0.0,65.0,5.0,24.0,65.0,60.48,43.78
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,41.36,28.29
2016,12,24,15,0,0.0,24.0,4.7,24.0,24.0,22.28,12.7
2016,12,24,15,15,0.0,21.5,4.45,23.5,21.5,19.95,10.86
2016,12,24,15,30,0.0,19.0,4.2,23.0,19.0,17.62,8.99
2016,12,24,15,45,267.0,50.0,4.0,23.0,126.5,130.3,94.91
2016,12,24,16,0,534.0,81.0,3.8,23.0,234.0,207.99,146.08
2016,12,24,16,15,475.0,72.5,3.8,22.5,191.0,156.9,103.68
2016,12,24,16,30,416.0,64.0,3.8,22.0,148.0,110.67,67.45
2016,12,24,16,45,323.0,52.5,3.8,21.5,107.0,67.39,38.24
2016,12,24,17,0,230.0,41.0,3.8,21.0,66.0,34.63,23.11
2016,12,24,17,15,115.0,20.5,3.95,20.5,33.0,16.03,3.21
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,14.5,5.95,18.5,14.5,13.46,0.0
2016,12,25,8,0,0.0,29.0,6.2,19.0,29.0,29.38,16.85
2016,12,25,8,15,7.5,48.5,6.5,19.0,49.5,55.18,39.6
2016,12,25,8,30,15.0,68.0,6.8,19.0,70.0,80.47,61.48
2016,12,25,8,45,23.0,86.5,7.1,19.5,92.0,112.44,88.65
2016,12,25,9,0,31.0,105.0,7.4,20.0,114.0,138.18,110.32
2016,12,25,9,15,36.5,123.0,7.6,20.5,135.0,161.87,129.87
2016,12,25,9,30,42.0,141.0,7.8,21.0,156.0,185.75,149.24
2016,12,25,9,45,44.0,157.5,8.0,21.5,174.5,205.22,164.63
2016,12,25,10,0,46.0,174.0,8.2,22.0,193.0,224.69,179.79
2016,12,25,10,15,32.5,178.0,8.25,22.0,192.0,216.37,172.26
2016,12,25,10,30,19.0,182.0,8.3,22.0,191.0,196.78,155.66
2016,12,25,10,45,421.0,134.0,8.35,22.5,355.5,515.74,420.31
2016,12,25,11,0,823.0,86.0,8.4,23.0,520.0,794.19,635.57
2016,12,25,11,15,459.0,172.0,8.3,23.0,416.0,593.08,476.8
2016,12,25,11,30,95.0,258.0,8.2,23.0,312.0,351.5,278.35
2016,12,25,11,45,133.0,267.0,8.1,23.5,344.0,402.47,318.6
2016,12,25,12,0,171.0,276.0,8.0,24.0,376.0,440.12,347.73
2016,12,25,12,15,99.5,256.0,7.85,24.0,314.5,344.27,271.16
2016,12,25,12,30,28.0,236.0,7.7,24.0,253.0,252.31,196.91
2016,12,25,12,45,69.5,255.5,7.55,24.5,296.5,314.04,246.06
2016,12,25,13,0,111.0,275.0,7.4,25.0,340.0,363.34,284.66
2016,12,25,13,15,183.0,267.0,7.15,25.0,372.0,410.77,322.73
2016,12,25,13,30,255.0,259.0,6.9,25.0,404.0,452.63,355.9
2016,12,25,13,45,511.0,184.5,6.65,25.0,462.5,539.74,426.58
2016,12,25,14,0,767.0,110.0,6.4,25.0,521.0,604.06,477.42
2016,12,25,14,15,754.0,108.0,6.15,24.5,495.0,562.27,444.27
2016,12,25,14,30,741.0,106.0,5.9,24.0,469.0,519.4,409.95
2016,12,25,14,45,692.5,111.5,5.7,24.0,432.5,465.74,365.81
2016,12,25,15,0,644.0,117.0,5.5,24.0,396.0,414.48,323.04
2016,12,25,15,15,614.0,111.5,5.2,23.5,358.5,362.82,279.89
2016,12,25,15,30,584.0,106.0,4.9,23.0,321.0,313.0,237.45
2016,12,25,15,45,526.0,102.0,4.6,23.0,277.5,256.42,189.44
2016,12,25,16,0,468.0,98.0,4.3,23.0,234.0,207.47,147.92
2016,12,25,16,15,406.5,87.5,4.05,22.5,191.0,157.56,107.1
2016,12,25,16,30,345.0,77.0,3.8,22.0,148.0,114.21,73.35
2016,12,25,16,45,250.5,62.5,3.55,21.5,106.5,71.8,44.2
2016,12,25,17,0,156.0,48.0,3.3,21.0,65.0,41.0,25.77
2016,12,25,17,15,78.0,24.0,3.3,21.0,32.5,19.91,6.06
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,147.0,15.5,2.35,19.5,29.0,100.22,0.0
2016,12,26,8,0,294.0,31.0,2.6,20.0,58.0,211.29,153.87
2016,12,26,8,15,393.0,41.0,2.6,20.0,100.0,288.78,228.09
2016,12,26,8,30,492.0,51.0,2.6,20.0,142.0,374.17,301.28
2016,12,26,8,45,557.0,57.0,2.65,20.5,187.5,440.4,356.62
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,509.71,412.21
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.0,562.37,453.12
2016,12,26,9,30,702.0,72.0,2.9,22.0,319.0,615.32,492.15
2016,12,26,9,45,737.5,73.0,3.0,22.5,359.5,656.68,521.18
2016,12,26,10,0,773.0,74.0,3.1,23.0,400.0,701.11,551.88
2016,12,26,10,15,791.5,76.5,3.2,23.0,434.0,732.57,573.73
2016,12,26,10,30,810.0,79.0,3.3,23.0,468.0,761.66,593.81
2016,12,26,10,45,568.0,151.5,3.4,23.5,432.0,656.35,514.53
2016,12,26,11,0,326.0,224.0,3.5,24.0,396.0,531.46,415.75
2016,12,26,11,15,597.0,151.5,3.5,24.0,481.5,689.44,538.31
2016,12,26,11,30,868.0,79.0,3.5,24.0,567.0,817.61,628.84
2016,12,26,11,45,847.5,89.5,3.55,24.5,575.0,815.29,624.72
2016,12,26,12,0,827.0,100.0,3.6,25.0,583.0,802.99,614.69
2016,12,26,12,15,607.5,173.5,3.5,25.0,530.0,700.28,539.63
2016,12,26,12,30,388.0,247.0,3.4,25.0,477.0,580.37,447.8
2016,12,26,12,45,337.5,256.0,3.35,25.5,455.5,541.49,417.59
2016,12,26,13,0,287.0,265.0,3.3,26.0,434.0,503.24,387.4
2016,12,26,13,15,229.0,266.0,3.15,26.0,399.5,443.12,341.61
2016,12,26,13,30,171.0,267.0,3.0,26.0,365.0,395.17,304.53
2016,12,26,13,45,490.5,180.5,2.95,26.0,446.5,522.93,405.31
2016,12,26,14,0,810.0,94.0,2.9,26.0,528.0,614.09,474.5
2016,12,26,14,15,797.0,92.0,2.65,25.5,502.0,571.15,441.05
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,527.01,406.8
2016,12,26,14,45,762.5,88.0,2.2,25.0,442.5,477.68,367.27
2016,12,26,15,0,741.0,86.0,2.0,25.0,409.0,428.43,326.99
2016,12,26,15,15,715.0,82.5,1.7,24.5,371.0,375.77,283.65
2016,12,26,15,30,689.0,79.0,1.4,24.0,333.0,324.51,240.43
2016,12,26,15,45,645.0,75.5,1.15,24.0,290.0,269.36,193.58
2016,12,26,16,0,601.0,72.0,0.9,24.0,247.0,217.91,149.67
2016,12,26,16,15,543.5,65.5,0.75,23.5,203.0,165.12,106.4
2016,12,26,16,30,486.0,59.0,0.6,23.0,159.0,118.31,69.93
2016,12,26,16,45,391.5,49.0,0.5,22.5,116.0,71.82,38.85
2016,12,26,17,0,297.0,39.0,0.4,22.0,73.0,36.23,20.47
2016,12,26,17,15,148.5,19.5,0.4,21.5,36.5,15.2,3.8
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,3.5,2.0,15.0,3.5,3.24,0.0
2016,12,27,8,0,0.0,7.0,2.2,15.0,7.0,6.48,0.0
2016,12,27,8,15,0.0,13.5,2.2,15.0,13.5,12.5,4.77
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,18.54,10.07
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,24.58,15.31
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,30.62,20.49
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,36.67,25.6
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,42.73,30.63
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,48.33,35.2
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,53.93,39.72
2016,12,27,10,15,10.0,120.0,2.0,18.0,125.0,123.26,97.33
2016,12,27,10,30,20.0,182.0,2.0,18.0,192.0,197.62,157.56
2016,12,27,10,45,45.0,207.0,2.0,18.5,231.0,256.9,204.69
2016,12,27,11,0,70.0,232.0,2.0,19.0,270.0,305.1,242.21
2016,12,27,11,15,184.5,240.0,2.0,19.0,343.5,419.36,332.97
2016,12,27,11,30,299.0,248.0,2.0,19.0,417.0,533.51,420.22
2016,12,27,11,45,184.0,255.0,2.0,19.5,359.5,430.73,338.67
2016,12,27,12,0,69.0,262.0,2.0,20.0,302.0,329.43,257.93
2016,12,27,12,15,42.0,239.0,1.95,20.0,263.5,279.15,218.66
2016,12,27,12,30,15.0,216.0,1.9,20.0,225.0,221.27,172.8
2016,12,27,12,45,88.0,247.0,1.85,20.0,299.0,319.13,251.11
2016,12,27,13,0,161.0,278.0,1.8,20.0,373.0,413.84,324.07
2016,12,27,13,15,254.0,260.5,1.75,20.0,407.0,464.68,363.49
2016,12,27,13,30,347.0,243.0,1.7,20.0,441.0,500.23,391.05
2016,12,27,13,45,248.0,246.0,1.65,20.0,385.0,424.01,331.85
2016,12,27,14,0,149.0,249.0,1.6,20.0,329.0,346.78,271.87
2016,12,27,14,15,158.5,236.0,1.55,20.0,318.0,331.1,260.26
2016,12,27,14,30,168.0,223.0,1.5,20.0,307.0,314.46,247.37
2016,12,27,14,45,103.0,199.5,1.5,20.0,250.0,244.63,192.52
2016,12,27,15,0,38.0,176.0,1.5,20.0,193.0,186.14,146.29
2016,12,27,15,15,319.0,138.5,1.45,20.0,258.0,266.41,208.02
2016,12,27,15,30,600.0,101.0,1.4,20.0,323.0,316.3,239.94
2016,12,27,15,45,558.5,94.5,1.35,20.0,281.5,263.33,194.5
2016,12,27,16,0,517.0,88.0,1.3,20.0,240.0,214.03,152.33
2016,12,27,16,15,459.5,79.0,1.15,19.5,197.0,161.64,109.06
2016,12,27,16,30,402.0,70.0,1.0,19.0,154.0,117.08,73.85
2016,12,27,16,45,318.0,57.0,0.9,18.5,112.5,73.26,43.24
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,39.0,23.37
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,20.86,8.12
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,8.58,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,7.5,16.0,3.35,18.5,16.5,20.63,0.0
2016,12,28,8,0,15.0,32.0,3.7,19.0,33.0,46.46,29.58
2016,12,28,8,15,45.0,53.5,3.9,19.5,61.0,89.61,67.79
2016,12,28,8,30,75.0,75.0,4.1,20.0,89.0,142.22,112.58
2016,12,28,8,45,98.5,95.5,4.3,20.5,119.0,182.43,146.79
2016,12,28,9,0,122.0,116.0,4.5,21.0,149.0,223.86,181.37
2016,12,28,9,15,138.0,135.5,4.55,21.0,179.0,259.84,211.02
2016,12,28,9,30,154.0,155.0,4.6,21.0,209.0,296.32,240.54
2016,12,28,9,45,175.0,168.5,4.7,21.5,236.5,328.9,266.23
2016,12,28,10,0,196.0,182.0,4.8,22.0,264.0,362.16,292.03
2016,12,28,10,15,176.5,199.0,4.8,22.5,278.0,368.33,295.03
2016,12,28,10,30,157.0,216.0,4.8,23.0,292.0,373.08,296.91
2016,12,28,10,45,122.5,226.5,4.85,23.5,288.0,356.4,281.85
2016,12,28,11,0,88.0,237.0,4.9,24.0,284.0,325.99,256.33
2016,12,28,11,15,168.0,247.0,4.9,24.0,340.5,414.17,326.2
2016,12,28,11,30,248.0,257.0,4.9,24.0,397.0,489.44,384.76
2016,12,28,11,45,481.0,200.0,4.9,24.5,478.5,638.0,499.97
2016,12,28,12,0,714.0,143.0,4.9,25.0,560.0,764.64,594.02
2016,12,28,12,15,716.5,143.5,4.85,25.0,565.5,757.16,587.43
2016,12,28,12,30,719.0,144.0,4.8,25.0,571.0,746.78,579.6
2016,12,28,12,45,736.5,136.0,4.75,25.5,571.5,735.82,570.36
2016,12,28,13,0,754.0,128.0,4.7,26.0,572.0,721.44,558.82
2016,12,28,13,15,550.0,186.0,4.6,26.0,507.0,609.3,472.79
2016,12,28,13,30,346.0,244.0,4.5,26.0,442.0,501.17,388.63
2016,12,28,13,45,553.5,177.0,4.4,26.0,481.0,562.71,437.9
2016,12,28,14,0,761.0,110.0,4.3,26.0,520.0,604.31,470.28
2016,12,28,14,15,629.0,140.0,4.1,26.0,468.0,526.05,408.88
2016,12,28,14,30,497.0,170.0,3.9,26.0,416.0,452.08,350.88
2016,12,28,14,45,366.5,179.0,3.75,26.0,354.0,365.61,283.5
2016,12,28,15,0,236.0,188.0,3.6,26.0,292.0,295.77,228.66
2016,12,28,15,15,442.5,139.0,3.2,25.5,311.5,321.43,246.21
2016,12,28,15,30,649.0,90.0,2.8,25.0,331.0,324.2,242.36
2016,12,28,15,45,614.5,83.5,2.4,24.5,290.0,270.8,196.82
2016,12,28,16,0,580.0,77.0,2.0,24.0,249.0,220.21,153.44
2016,12,28,16,15,525.5,69.5,1.8,23.0,205.0,167.93,110.35
2016,12,28,16,30,471.0,62.0,1.6,22.0,161.0,121.34,73.58
2016,12,28,16,45,391.5,51.0,1.45,21.5,119.0,75.49,41.73
2016,12,28,17,0,312.0,40.0,1.3,21.0,77.0,38.8,21.65
2016,12,28,17,15,187.5,25.5,1.35,20.5,44.5,20.04,7.93
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,10.48,0.0
2016,12,28,17,45,31.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,15.5,5.4,11.0,18.5,34.52,0.0
2016,12,29,8,0,63.0,31.0,5.4,11.0,37.0,76.17,53.7
2016,12,29,8,15,82.5,50.5,5.5,11.0,63.0,112.96,89.97
2016,12,29,8,30,102.0,70.0,5.6,11.0,89.0,149.91,123.6
2016,12,29,8,45,113.0,89.5,5.7,11.0,116.0,182.4,152.77
2016,12,29,9,0,124.0,109.0,5.8,11.0,143.0,215.12,181.53
2016,12,29,9,15,129.0,128.0,5.95,11.0,168.5,243.25,205.7
2016,12,29,9,30,134.0,147.0,6.1,11.0,194.0,271.18,229.25
2016,12,29,9,45,135.0,165.0,6.3,11.5,217.5,294.56,248.08
2016,12,29,10,0,136.0,183.0,6.5,12.0,241.0,317.46,266.2
2016,12,29,10,15,120.0,198.5,6.45,12.0,252.5,323.3,269.88
2016,12,29,10,30,104.0,214.0,6.4,12.0,264.0,315.59,262.49
2016,12,29,10,45,79.5,220.0,6.4,12.0,259.5,300.82,249.06
2016,12,29,11,0,55.0,226.0,6.4,12.0,255.0,285.62,235.28
2016,12,29,11,15,166.0,239.0,6.35,12.0,331.5,403.1,334.28
2016,12,29,11,30,277.0,252.0,6.3,12.0,408.0,520.43,430.53
2016,12,29,11,45,267.5,260.0,6.3,12.5,413.5,518.09,426.7
2016,12,29,12,0,258.0,268.0,6.3,13.0,419.0,514.68,422.43
2016,12,29,12,15,325.0,257.0,6.2,13.0,449.0,550.6,452.19
2016,12,29,12,30,392.0,246.0,6.1,13.0,479.0,583.86,479.42
2016,12,29,12,45,477.0,218.0,6.1,13.5,500.5,619.78,508.2
2016,12,29,13,0,562.0,190.0,6.1,14.0,522.0,640.31,524.78
2016,12,29,13,15,563.5,185.5,6.0,14.0,513.0,619.45,507.84
2016,12,29,13,30,565.0,181.0,5.9,14.0,504.0,596.6,489.37
2016,12,29,13,45,420.5,210.0,5.8,14.0,446.0,509.49,417.56
2016,12,29,14,0,276.0,239.0,5.7,14.0,388.0,423.64,346.48
2016,12,29,14,15,276.5,226.5,5.65,14.0,370.0,397.7,325.57
2016,12,29,14,30,277.0,214.0,5.6,14.0,352.0,371.18,303.73
2016,12,29,14,45,298.5,195.5,5.55,14.0,335.5,348.66,284.93
2016,12,29,15,0,320.0,177.0,5.5,14.0,319.0,323.81,263.6
2016,12,29,15,15,567.5,121.5,5.25,13.5,344.5,358.82,288.8
2016,12,29,15,30,815.0,66.0,5.0,13.0,370.0,361.6,283.44
2016,12,29,15,45,782.5,62.0,4.8,13.0,325.5,302.97,229.56
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,246.58,177.45
2016,12,29,16,15,700.0,53.0,4.15,12.0,233.5,188.4,125.78
2016,12,29,16,30,650.0,48.0,3.7,11.0,186.0,135.11,80.75
2016,12,29,16,45,566.5,41.0,3.3,10.5,139.0,82.5,42.75
2016,12,29,17,0,483.0,34.0,2.9,10.0,92.0,37.28,18.65
2016,12,29,17,15,241.5,25.0,2.85,9.5,54.0,20.13,9.03
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.81,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.4,0.16
2016,12,30,8,15,0.0,14.0,0.85,8.0,14.0,12.97,5.44
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,18.54,10.49
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,24.58,15.88
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,30.62,21.19
2016,12,30,9,15,0.0,39.0,1.35,9.5,39.0,36.21,26.02
2016,12,30,9,30,0.0,45.0,1.6,10.0,45.0,41.8,30.77
2016,12,30,9,45,2.5,96.0,1.85,10.5,97.0,93.62,75.17
2016,12,30,10,0,5.0,147.0,2.1,11.0,149.0,150.14,122.5
2016,12,30,10,15,13.0,165.0,2.2,11.0,171.5,174.75,142.92
2016,12,30,10,30,21.0,183.0,2.3,11.0,194.0,199.57,163.41
2016,12,30,10,45,13.0,180.0,2.4,11.5,187.0,188.27,153.16
2016,12,30,11,0,5.0,177.0,2.5,12.0,180.0,177.28,143.32
2016,12,30,11,15,7.5,186.0,2.55,11.5,190.5,187.96,152.28
2016,12,30,11,30,10.0,195.0,2.6,11.0,201.0,198.65,161.23
2016,12,30,11,45,5.0,172.5,2.7,11.0,175.5,170.3,137.61
2016,12,30,12,0,0.0,150.0,2.8,11.0,150.0,142.9,114.73
2016,12,30,12,15,32.0,207.5,2.85,11.0,226.5,236.43,192.73
2016,12,30,12,30,64.0,265.0,2.9,11.0,303.0,323.5,263.44
2016,12,30,12,45,48.0,252.5,2.95,11.0,281.0,294.48,239.39
2016,12,30,13,0,32.0,240.0,3.0,11.0,259.0,266.42,216.44
2016,12,30,13,15,16.0,200.5,3.0,10.5,210.0,203.8,165.55
2016,12,30,13,30,0.0,161.0,3.0,10.0,161.0,152.59,123.31
2016,12,30,13,45,0.0,135.5,3.05,10.0,135.5,127.56,102.65
2016,12,30,14,0,0.0,110.0,3.1,10.0,110.0,102.94,82.13
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,113.44,91.15
2016,12,30,14,30,0.0,132.0,3.1,10.0,132.0,123.93,100.14
2016,12,30,14,45,0.0,85.0,3.1,10.0,85.0,79.17,62.4
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,35.3,24.91
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,32.03,22.17
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,28.77,19.4
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,25.05,16.2
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,21.33,12.97
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,17.61,9.74
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,13.89,6.47
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,10.18,3.14
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.48,0.0
2016,12,30,17,15,0.0,4.0,2.15,9.0,4.0,3.7,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
